Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,1,7,15,44.5,5.0,0.85,7.05,5.5,0.0,0.0
2018,1,1,7,30,89.0,10.0,0.8,7.6,11.0,59.21,0.0
2018,1,1,7,45,235.5,20.0,0.8,8.15,38.5,189.94,0.0
2018,1,1,8,0,382.0,30.0,0.8,8.7,66.0,321.73,241.97
2018,1,1,8,15,469.5,36.5,0.85,9.25,103.0,401.35,326.07
2018,1,1,8,30,557.0,43.0,0.9,9.8,140.0,485.63,398.09
2018,1,1,8,45,611.5,47.0,1.0,10.35,178.0,539.57,442.77
2018,1,1,9,0,666.0,51.0,1.1,10.9,216.0,601.53,491.72
2018,1,1,9,15,622.5,64.5,1.2,11.6,237.5,604.64,494.11
2018,1,1,9,30,579.0,78.0,1.3,12.3,259.0,597.39,488.38
2018,1,1,9,45,523.0,97.0,1.4,13.0,274.0,581.77,475.84
2018,1,1,10,0,467.0,116.0,1.5,13.7,289.0,557.04,455.59
2018,1,1,10,15,482.5,122.5,1.55,14.15,312.5,579.25,471.84
2018,1,1,10,30,498.0,129.0,1.6,14.6,336.0,599.6,486.03
2018,1,1,10,45,504.0,135.5,1.7,15.1,354.0,609.9,492.59
2018,1,1,11,0,510.0,142.0,1.8,15.6,372.0,617.98,497.53
2018,1,1,11,15,511.0,147.0,1.8,15.95,383.0,617.85,495.99
2018,1,1,11,30,512.0,152.0,1.8,16.3,394.0,615.53,492.9
2018,1,1,11,45,504.0,156.5,1.75,16.65,397.5,603.23,482.05
2018,1,1,12,0,496.0,161.0,1.7,17.0,401.0,589.11,469.96
2018,1,1,12,15,480.5,164.0,1.65,17.25,396.5,565.95,451.27
2018,1,1,12,30,465.0,167.0,1.6,17.5,392.0,541.66,431.76
2018,1,1,12,45,474.0,161.5,1.55,17.7,387.5,524.38,418.03
2018,1,1,13,0,483.0,156.0,1.5,17.9,383.0,505.01,402.49
2018,1,1,13,15,494.0,148.0,1.45,18.0,373.5,482.15,384.28
2018,1,1,13,30,505.0,140.0,1.4,18.1,364.0,457.11,364.06
2018,1,1,13,45,543.0,124.0,1.35,18.2,354.0,436.23,346.73
2018,1,1,14,0,581.0,108.0,1.3,18.3,344.0,415.53,328.6
2018,1,1,14,15,592.5,97.0,1.2,18.05,323.0,378.55,297.3
2018,1,1,14,30,604.0,86.0,1.1,17.8,302.0,339.27,263.22
2018,1,1,14,45,528.0,87.0,1.0,17.5,262.5,279.13,213.13
2018,1,1,15,0,452.0,88.0,0.9,17.2,223.0,223.04,166.33
2018,1,1,15,15,413.5,78.0,0.9,17.2,189.0,176.34,126.23
2018,1,1,15,30,375.0,68.0,0.9,17.2,155.0,133.63,90.02
2018,1,1,15,45,385.0,57.0,0.95,15.75,131.0,102.07,62.98
2018,1,1,16,0,395.0,46.0,1.0,14.3,107.0,67.05,36.8
2018,1,1,16,15,322.0,36.0,1.05,13.9,75.5,31.14,20.81
2018,1,1,16,30,249.0,26.0,1.1,13.5,44.0,21.59,8.1
2018,1,1,16,45,155.0,16.5,1.1,13.1,25.0,15.01,0.0
2018,1,1,17,0,61.0,7.0,1.1,12.7,6.0,0.0,0.0
2018,1,1,17,15,30.5,3.5,1.15,12.4,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,1.1,8.05,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,1.2,8.5,5.0,4.55,0.0
2018,1,2,7,45,8.0,17.5,1.25,8.9,18.0,24.16,0.0
2018,1,2,8,0,16.0,30.0,1.3,9.3,31.0,46.67,30.9
2018,1,2,8,15,22.5,42.5,1.6,9.8,45.5,64.56,49.23
2018,1,2,8,30,29.0,55.0,1.9,10.3,60.0,82.64,65.77
2018,1,2,8,45,30.5,68.5,2.15,10.8,75.0,98.87,80.22
2018,1,2,9,0,32.0,82.0,2.4,11.3,90.0,114.97,94.28
2018,1,2,9,15,100.5,101.5,2.45,11.75,132.0,205.97,173.32
2018,1,2,9,30,169.0,121.0,2.5,12.2,174.0,285.96,241.22
2018,1,2,9,45,225.5,133.0,2.55,12.7,211.5,362.48,304.13
2018,1,2,10,0,282.0,145.0,2.6,13.2,249.0,424.24,353.87
2018,1,2,10,15,273.0,156.5,2.65,13.6,263.5,430.33,357.17
2018,1,2,10,30,264.0,168.0,2.7,14.0,278.0,435.13,359.65
2018,1,2,10,45,165.0,162.0,2.75,14.4,232.0,324.59,268.36
2018,1,2,11,0,66.0,156.0,2.8,14.8,186.0,216.32,177.23
2018,1,2,11,15,45.0,162.5,2.75,15.1,183.0,204.23,166.39
2018,1,2,11,30,24.0,169.0,2.7,15.4,180.0,180.44,145.81
2018,1,2,11,45,66.5,189.5,2.65,15.7,221.5,248.39,202.2
2018,1,2,12,0,109.0,210.0,2.6,16.0,263.0,316.07,256.84
2018,1,2,12,15,120.0,212.5,2.55,16.1,270.5,322.12,261.33
2018,1,2,12,30,131.0,215.0,2.5,16.2,278.0,327.22,265.26
2018,1,2,12,45,95.5,202.0,2.5,16.3,247.5,269.82,218.56
2018,1,2,13,0,60.0,189.0,2.5,16.4,217.0,227.18,183.48
2018,1,2,13,15,31.0,156.0,2.45,16.35,170.5,170.31,136.82
2018,1,2,13,30,2.0,123.0,2.4,16.3,124.0,112.37,88.74
2018,1,2,13,45,1.0,110.5,2.4,16.25,111.0,99.8,78.47
2018,1,2,14,0,0.0,98.0,2.4,16.2,98.0,87.52,68.34
2018,1,2,14,15,0.0,100.0,2.25,15.95,100.0,89.38,70.06
2018,1,2,14,30,0.0,102.0,2.1,15.7,102.0,91.21,71.74
2018,1,2,14,45,0.0,83.0,1.95,15.4,83.0,73.73,57.15
2018,1,2,15,0,0.0,64.0,1.8,15.1,64.0,56.58,42.72
2018,1,2,15,15,0.0,51.5,1.8,15.1,51.5,45.46,33.24
2018,1,2,15,30,0.0,39.0,1.8,15.1,39.0,34.38,23.71
2018,1,2,15,45,0.0,32.0,1.45,13.6,32.0,28.19,18.42
2018,1,2,16,0,0.0,25.0,1.1,12.1,25.0,22.01,13.03
2018,1,2,16,15,0.0,18.5,1.1,11.55,18.5,16.27,8.38
2018,1,2,16,30,0.0,12.0,1.1,11.0,12.0,10.55,1.49
2018,1,2,16,45,0.0,7.0,1.15,10.45,7.0,6.37,0.0
2018,1,2,17,0,0.0,2.0,1.2,9.9,2.0,0.0,0.0
2018,1,2,17,15,0.0,1.0,1.2,9.95,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,7.3,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,7.6,2.0,1.82,0.0
2018,1,3,7,45,0.0,7.0,0.9,7.9,7.0,6.14,0.0
2018,1,3,8,0,0.0,12.0,0.8,8.2,12.0,10.54,2.58
2018,1,3,8,15,0.0,16.5,0.8,8.6,16.5,14.5,6.67
2018,1,3,8,30,0.0,21.0,0.8,9.0,21.0,18.47,10.32
2018,1,3,8,45,0.0,26.0,0.8,9.35,26.0,22.88,14.3
2018,1,3,9,0,0.0,31.0,0.8,9.7,31.0,27.3,18.23
2018,1,3,9,15,0.0,44.5,0.9,9.9,44.5,39.25,28.66
2018,1,3,9,30,0.0,58.0,1.0,10.1,58.0,51.23,39.03
2018,1,3,9,45,3.0,88.0,1.15,10.3,89.0,83.65,67.0
2018,1,3,10,0,6.0,118.0,1.3,10.5,120.0,118.11,96.28
2018,1,3,10,15,3.0,120.5,1.45,10.6,121.5,116.67,94.72
2018,1,3,10,30,0.0,123.0,1.6,10.7,123.0,115.53,93.49
2018,1,3,10,45,0.0,114.5,1.7,10.75,114.5,105.55,84.93
2018,1,3,11,0,0.0,106.0,1.8,10.8,106.0,96.3,77.0
2018,1,3,11,15,0.0,105.0,1.75,10.9,105.0,94.95,75.77
2018,1,3,11,30,0.0,104.0,1.7,11.0,104.0,93.72,74.64
2018,1,3,11,45,0.0,93.5,1.65,11.05,93.5,83.4,65.84
2018,1,3,12,0,0.0,83.0,1.6,11.1,83.0,73.47,57.4
2018,1,3,12,15,0.0,68.0,1.6,11.15,68.0,60.13,46.04
2018,1,3,12,30,0.0,53.0,1.6,11.2,53.0,46.82,34.67
2018,1,3,12,45,0.0,45.5,1.6,11.2,45.5,40.17,29.0
2018,1,3,13,0,0.0,38.0,1.6,11.2,38.0,33.53,23.31
2018,1,3,13,15,0.0,41.5,1.85,11.25,41.5,36.62,25.99
2018,1,3,13,30,0.0,45.0,2.1,11.3,45.0,39.71,28.67
2018,1,3,13,45,0.0,42.0,2.35,11.3,42.0,37.05,26.41
2018,1,3,14,0,0.0,39.0,2.6,11.3,39.0,34.39,24.15
2018,1,3,14,15,0.0,40.5,2.7,11.3,40.5,35.71,25.33
2018,1,3,14,30,0.0,42.0,2.8,11.3,42.0,37.04,26.5
2018,1,3,14,45,0.0,31.5,2.85,11.3,31.5,27.74,18.48
2018,1,3,15,0,0.0,21.0,2.9,11.3,21.0,18.47,10.43
2018,1,3,15,15,0.0,16.5,2.9,11.3,16.5,14.5,6.96
2018,1,3,15,30,0.0,12.0,2.9,11.3,12.0,10.54,3.49
2018,1,3,15,45,0.0,10.5,1.9,10.6,10.5,9.22,2.32
2018,1,3,16,0,0.0,9.0,0.9,9.9,9.0,7.9,1.12
2018,1,3,16,15,0.0,7.0,0.9,9.75,7.0,6.14,0.0
2018,1,3,16,30,0.0,5.0,0.9,9.6,5.0,4.38,0.0
2018,1,3,16,45,0.0,3.0,0.85,9.5,3.0,2.73,0.0
2018,1,3,17,0,0.0,1.0,0.8,9.4,1.0,0.91,0.0
2018,1,3,17,15,0.0,0.5,0.85,9.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,4,7,15,5.0,2.5,1.9,9.3,2.5,0.0,0.0
2018,1,4,7,30,10.0,5.0,2.1,9.8,5.0,10.16,0.0
2018,1,4,7,45,32.5,15.5,2.25,10.3,18.0,41.25,0.0
2018,1,4,8,0,55.0,26.0,2.4,10.8,31.0,73.82,52.29
2018,1,4,8,15,70.5,38.0,2.4,11.1,48.0,99.83,79.48
2018,1,4,8,30,86.0,50.0,2.4,11.4,65.0,126.34,103.88
2018,1,4,8,45,90.5,67.5,2.35,11.75,87.0,153.79,128.07
2018,1,4,9,0,95.0,85.0,2.3,12.1,109.0,180.5,151.09
2018,1,4,9,15,60.5,96.0,2.25,12.65,112.0,152.83,126.81
2018,1,4,9,30,26.0,107.0,2.2,13.2,115.0,136.85,111.99
2018,1,4,9,45,47.0,127.5,2.15,13.7,144.0,178.11,146.95
2018,1,4,10,0,68.0,148.0,2.1,14.2,173.0,219.59,181.3
2018,1,4,10,15,143.5,157.5,2.3,15.15,216.0,307.18,253.94
2018,1,4,10,30,219.0,167.0,2.5,16.1,259.0,396.3,325.39
2018,1,4,10,45,158.0,173.5,2.65,17.05,241.5,333.6,272.49
2018,1,4,11,0,97.0,180.0,2.8,18.0,224.0,271.73,220.47
2018,1,4,11,15,62.5,181.5,2.95,18.55,210.0,241.57,194.72
2018,1,4,11,30,28.0,183.0,3.1,19.1,196.0,212.19,169.46
2018,1,4,11,45,21.0,173.5,3.25,19.65,183.5,181.42,144.12
2018,1,4,12,0,14.0,164.0,3.4,20.2,171.0,164.67,130.09
2018,1,4,12,15,26.5,170.0,3.4,20.35,183.0,189.75,150.62
2018,1,4,12,30,39.0,176.0,3.4,20.5,195.0,203.69,162.0
2018,1,4,12,45,148.0,170.0,3.4,20.65,240.5,282.53,227.44
2018,1,4,13,0,257.0,164.0,3.4,20.8,286.0,353.05,284.38
2018,1,4,13,15,336.0,160.5,3.35,20.75,314.5,387.3,311.45
2018,1,4,13,30,415.0,157.0,3.3,20.7,343.0,424.67,340.04
2018,1,4,13,45,347.0,156.0,3.25,20.65,306.5,355.94,284.76
2018,1,4,14,0,279.0,155.0,3.2,20.6,270.0,302.3,241.17
2018,1,4,14,15,404.5,124.0,2.85,20.3,278.0,319.6,253.39
2018,1,4,14,30,530.0,93.0,2.5,20.0,286.0,320.28,250.16
2018,1,4,14,45,440.0,86.5,2.2,19.7,236.5,247.57,190.05
2018,1,4,15,0,350.0,80.0,1.9,19.4,187.0,187.72,140.66
2018,1,4,15,15,379.0,68.5,1.9,19.4,170.5,161.77,115.6
2018,1,4,15,30,408.0,57.0,1.9,19.4,154.0,134.39,89.14
2018,1,4,15,45,401.0,49.0,1.5,18.0,129.5,99.46,59.68
2018,1,4,16,0,394.0,41.0,1.1,16.6,105.0,65.15,34.34
2018,1,4,16,15,345.0,35.5,1.1,16.1,79.5,33.23,18.59
2018,1,4,16,30,296.0,30.0,1.1,15.6,54.0,25.18,12.44
2018,1,4,16,45,177.5,19.0,1.15,15.1,31.0,17.28,0.0
2018,1,4,17,0,59.0,8.0,1.2,14.6,8.0,7.28,0.0
2018,1,4,17,15,29.5,4.0,1.2,14.3,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,13.2,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,13.6,1.0,0.91,0.0
2018,1,5,7,45,0.0,3.5,1.35,13.95,3.5,3.07,0.0
2018,1,5,8,0,0.0,6.0,1.4,14.3,6.0,5.26,0.0
2018,1,5,8,15,0.0,9.0,1.5,14.65,9.0,7.9,0.9
2018,1,5,8,30,0.0,12.0,1.6,15.0,12.0,10.53,3.26
2018,1,5,8,45,42.5,44.5,1.7,15.35,55.0,84.54,67.4
2018,1,5,9,0,85.0,77.0,1.8,15.7,98.0,160.86,132.61
2018,1,5,9,15,71.5,81.0,1.75,15.8,100.5,153.78,126.45
2018,1,5,9,30,58.0,85.0,1.7,15.9,103.0,133.79,109.49
2018,1,5,9,45,29.0,90.5,1.65,16.05,99.5,115.53,93.12
2018,1,5,10,0,0.0,96.0,1.6,16.2,96.0,88.6,69.32
2018,1,5,10,15,0.0,108.0,1.6,16.35,108.0,100.4,79.07
2018,1,5,10,30,0.0,120.0,1.6,16.5,120.0,112.21,88.69
2018,1,5,10,45,0.0,108.0,1.6,16.65,108.0,98.77,77.37
2018,1,5,11,0,0.0,96.0,1.6,16.8,96.0,86.28,66.89
2018,1,5,11,15,0.0,75.5,1.65,16.9,75.5,66.79,50.59
2018,1,5,11,30,0.0,55.0,1.7,17.0,55.0,48.59,35.33
2018,1,5,11,45,2.0,78.5,1.75,17.1,79.5,71.07,54.17
2018,1,5,12,0,4.0,102.0,1.8,17.2,104.0,94.59,73.68
2018,1,5,12,15,4.0,108.5,1.85,17.2,110.5,100.66,78.65
2018,1,5,12,30,4.0,115.0,1.9,17.2,117.0,106.72,83.64
2018,1,5,12,45,2.0,81.5,2.0,17.15,82.5,73.55,56.14
2018,1,5,13,0,0.0,48.0,2.1,17.1,48.0,42.38,30.1
2018,1,5,13,15,0.0,66.0,2.05,17.0,66.0,58.35,43.56
2018,1,5,13,30,0.0,84.0,2.0,16.9,84.0,74.45,57.09
2018,1,5,13,45,0.0,77.5,2.0,16.75,77.5,68.56,52.25
2018,1,5,14,0,0.0,71.0,2.0,16.6,71.0,62.78,47.5
2018,1,5,14,15,1.0,77.0,1.85,16.35,77.5,68.64,52.55
2018,1,5,14,30,2.0,83.0,1.7,16.1,84.0,74.51,57.6
2018,1,5,14,45,1.5,78.5,1.5,15.85,79.0,70.15,54.02
2018,1,5,15,0,1.0,74.0,1.3,15.6,74.0,65.85,50.45
2018,1,5,15,15,0.5,60.0,1.3,15.6,60.0,53.14,39.68
2018,1,5,15,30,0.0,46.0,1.3,15.6,46.0,40.59,28.96
2018,1,5,15,45,0.0,36.5,1.2,14.95,36.5,32.18,21.73
2018,1,5,16,0,0.0,27.0,1.1,14.3,27.0,23.77,14.43
2018,1,5,16,15,0.0,19.5,1.2,14.05,19.5,17.15,8.51
2018,1,5,16,30,0.0,12.0,1.3,13.8,12.0,10.54,2.21
2018,1,5,16,45,0.0,7.0,1.45,13.6,7.0,6.37,0.0
2018,1,5,17,0,0.0,2.0,1.6,13.4,2.0,1.82,0.0
2018,1,5,17,15,0.0,1.0,1.8,13.25,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,15,17.0,4.0,1.2,8.4,4.0,0.0,0.0
2018,1,6,7,30,34.0,8.0,1.3,9.0,8.0,26.34,0.0
2018,1,6,7,45,146.5,21.0,1.4,9.6,33.0,137.71,0.0
2018,1,6,8,0,259.0,34.0,1.5,10.2,58.0,248.19,186.72
2018,1,6,8,15,420.5,37.5,1.55,10.6,100.0,369.08,301.76
2018,1,6,8,30,582.0,41.0,1.6,11.0,142.0,493.47,406.42
2018,1,6,8,45,651.0,44.0,1.7,11.4,184.0,565.41,465.35
2018,1,6,9,0,720.0,47.0,1.8,11.8,226.0,638.41,522.99
2018,1,6,9,15,750.0,50.5,1.85,12.25,263.0,682.03,555.92
2018,1,6,9,30,780.0,54.0,1.9,12.7,300.0,724.09,586.66
2018,1,6,9,45,795.5,57.5,1.9,13.1,332.0,752.29,605.93
2018,1,6,10,0,811.0,61.0,1.9,13.5,364.0,777.79,622.81
2018,1,6,10,15,828.0,63.0,2.0,13.9,392.0,799.62,637.59
2018,1,6,10,30,845.0,65.0,2.1,14.3,420.0,818.35,650.01
2018,1,6,10,45,857.0,66.0,2.2,14.65,441.5,820.1,650.31
2018,1,6,11,0,869.0,67.0,2.3,15.0,463.0,826.65,654.28
2018,1,6,11,15,876.5,67.0,2.3,15.25,477.5,824.65,651.56
2018,1,6,11,30,884.0,67.0,2.3,15.5,492.0,819.15,646.56
2018,1,6,11,45,890.0,67.0,2.3,15.75,500.0,808.89,638.3
2018,1,6,12,0,896.0,67.0,2.3,16.0,508.0,795.1,627.7
2018,1,6,12,15,895.5,67.5,2.25,16.15,508.0,773.44,611.42
2018,1,6,12,30,895.0,68.0,2.2,16.3,508.0,748.59,592.99
2018,1,6,12,45,889.5,68.5,2.1,16.4,500.0,717.12,569.56
2018,1,6,13,0,884.0,69.0,2.0,16.5,492.0,683.01,544.12
2018,1,6,13,15,876.5,68.5,1.9,16.45,477.0,644.0,513.44
2018,1,6,13,30,869.0,68.0,1.8,16.4,462.0,602.9,480.63
2018,1,6,13,45,857.5,66.5,1.7,16.4,440.0,556.57,443.09
2018,1,6,14,0,846.0,65.0,1.6,16.4,418.0,511.13,405.31
2018,1,6,14,15,829.0,63.0,1.6,16.2,389.5,458.76,361.93
2018,1,6,14,30,812.0,61.0,1.6,16.0,361.0,406.17,317.02
2018,1,6,14,45,712.0,69.0,1.55,15.85,314.0,333.93,256.47
2018,1,6,15,0,612.0,77.0,1.5,15.7,267.0,269.73,202.24
2018,1,6,15,15,620.5,66.0,1.5,15.7,237.5,224.25,160.11
2018,1,6,15,30,629.0,55.0,1.5,15.7,208.0,177.21,116.69
2018,1,6,15,45,602.5,48.5,1.15,14.35,173.5,128.23,75.53
2018,1,6,16,0,576.0,42.0,0.8,13.0,139.0,83.82,43.25
2018,1,6,16,15,471.0,36.0,0.85,12.6,100.5,37.5,20.02
2018,1,6,16,30,366.0,30.0,0.9,12.2,62.0,25.02,13.58
2018,1,6,16,45,216.5,19.5,0.9,11.75,35.5,16.56,0.0
2018,1,6,17,0,67.0,9.0,0.9,11.3,9.0,8.19,0.0
2018,1,6,17,15,33.5,4.5,0.9,11.15,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,1.65,6.6,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,1.6,6.7,5.0,4.55,0.0
2018,1,7,7,45,0.0,16.5,1.6,6.8,16.5,15.18,0.0
2018,1,7,8,0,0.0,28.0,1.6,6.9,28.0,27.56,15.99
2018,1,7,8,15,1.0,43.0,1.55,7.0,43.0,44.51,32.26
2018,1,7,8,30,2.0,58.0,1.5,7.1,58.0,60.65,46.91
2018,1,7,8,45,12.5,75.0,1.4,7.25,78.0,86.32,69.9
2018,1,7,9,0,23.0,92.0,1.3,7.4,98.0,122.75,101.91
2018,1,7,9,15,25.0,101.0,1.35,7.55,108.5,131.82,109.86
2018,1,7,9,30,27.0,110.0,1.4,7.7,119.0,141.53,118.22
2018,1,7,9,45,20.5,117.5,1.45,7.9,124.5,131.56,109.31
2018,1,7,10,0,14.0,125.0,1.5,8.1,130.0,132.63,109.78
2018,1,7,10,15,14.0,126.0,1.55,8.45,131.5,131.86,108.86
2018,1,7,10,30,14.0,127.0,1.6,8.8,133.0,131.53,108.3
2018,1,7,10,45,7.0,108.5,1.65,9.15,111.5,105.14,85.35
2018,1,7,11,0,0.0,90.0,1.7,9.5,90.0,80.35,63.75
2018,1,7,11,15,0.0,91.5,1.65,10.1,91.5,81.64,64.67
2018,1,7,11,30,0.0,93.0,1.6,10.7,93.0,82.97,65.59
2018,1,7,11,45,0.0,101.5,1.55,11.25,101.5,91.05,72.25
2018,1,7,12,0,0.0,110.0,1.5,11.8,110.0,99.15,78.87
2018,1,7,12,15,0.0,104.5,1.45,12.1,104.5,93.72,74.19
2018,1,7,12,30,0.0,99.0,1.4,12.4,99.0,88.42,69.66
2018,1,7,12,45,0.0,97.5,1.35,12.75,97.5,86.97,68.38
2018,1,7,13,0,0.0,96.0,1.3,13.1,96.0,85.55,67.13
2018,1,7,13,15,0.0,100.0,1.25,13.25,100.0,89.3,70.3
2018,1,7,13,30,0.0,104.0,1.2,13.4,104.0,93.05,73.47
2018,1,7,13,45,0.0,115.5,1.1,13.55,115.5,103.86,82.55
2018,1,7,14,0,0.0,127.0,1.0,13.7,127.0,114.69,91.62
2018,1,7,14,15,0.0,110.0,0.9,13.5,110.0,98.6,78.3
2018,1,7,14,30,0.0,93.0,0.8,13.3,93.0,82.83,65.2
2018,1,7,14,45,5.0,90.0,0.65,13.05,91.5,81.86,64.46
2018,1,7,15,0,10.0,87.0,0.5,12.8,90.0,80.32,63.07
2018,1,7,15,15,5.0,74.5,0.5,12.8,76.0,67.16,51.94
2018,1,7,15,30,0.0,62.0,0.5,12.8,62.0,54.69,41.4
2018,1,7,15,45,0.0,50.5,0.7,11.9,50.5,44.49,32.62
2018,1,7,16,0,0.0,39.0,0.9,11.0,39.0,34.42,23.79
2018,1,7,16,15,0.0,29.0,0.9,10.8,29.0,25.57,15.81
2018,1,7,16,30,0.0,19.0,0.9,10.6,19.0,16.73,7.57
2018,1,7,16,45,0.0,11.0,0.9,10.4,11.0,9.68,0.0
2018,1,7,17,0,0.0,3.0,0.9,10.2,3.0,2.73,0.0
2018,1,7,17,15,0.0,1.5,0.9,10.15,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,9.55,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,10.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,10.2,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.65,10.4,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,1.8,10.6,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,1.95,10.85,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.1,11.1,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.0,2.25,11.3,8.0,7.02,0.42
2018,1,8,9,0,0.0,9.0,2.4,11.5,9.0,7.9,1.21
2018,1,8,9,15,0.0,11.0,2.55,11.75,11.0,9.66,2.75
2018,1,8,9,30,0.0,13.0,2.7,12.0,13.0,11.43,4.28
2018,1,8,9,45,0.0,18.5,2.85,12.2,18.5,16.27,8.47
2018,1,8,10,0,0.0,24.0,3.0,12.4,24.0,21.13,12.64
2018,1,8,10,15,0.0,25.0,3.0,12.5,25.0,22.02,13.38
2018,1,8,10,30,0.0,26.0,3.0,12.6,26.0,22.91,14.11
2018,1,8,10,45,0.0,31.0,2.95,12.7,31.0,27.33,17.88
2018,1,8,11,0,0.0,36.0,2.9,12.8,36.0,31.75,21.64
2018,1,8,11,15,0.0,42.0,2.85,12.9,42.0,37.07,26.14
2018,1,8,11,30,0.0,48.0,2.8,13.0,48.0,42.38,30.64
2018,1,8,11,45,0.0,47.5,2.7,13.1,47.5,41.94,30.23
2018,1,8,12,0,0.0,47.0,2.6,13.2,47.0,41.5,29.83
2018,1,8,12,15,0.0,41.5,2.45,13.3,41.5,36.63,25.67
2018,1,8,12,30,0.0,36.0,2.3,13.4,36.0,31.77,21.52
2018,1,8,12,45,0.0,39.5,2.15,13.5,39.5,34.86,24.16
2018,1,8,13,0,0.0,43.0,2.0,13.6,43.0,37.96,26.81
2018,1,8,13,15,0.0,40.0,1.8,13.65,40.0,35.3,24.56
2018,1,8,13,30,0.0,37.0,1.6,13.7,37.0,32.64,22.32
2018,1,8,13,45,0.0,29.0,1.4,13.7,29.0,25.56,16.31
2018,1,8,14,0,0.0,21.0,1.2,13.7,21.0,18.49,10.27
2018,1,8,14,15,0.0,24.0,1.15,13.6,24.0,21.14,12.58
2018,1,8,14,30,0.0,27.0,1.1,13.5,27.0,23.78,14.89
2018,1,8,14,45,0.0,26.0,1.0,13.35,26.0,22.89,14.15
2018,1,8,15,0,0.0,25.0,0.9,13.2,25.0,22.0,13.41
2018,1,8,15,15,0.0,17.5,0.9,13.2,17.5,15.38,7.68
2018,1,8,15,30,0.0,10.0,0.9,13.2,10.0,8.78,1.94
2018,1,8,15,45,1.5,23.5,0.95,12.8,24.0,20.88,12.27
2018,1,8,16,0,3.0,37.0,1.0,12.4,38.0,32.88,22.26
2018,1,8,16,15,1.5,27.5,1.0,12.3,28.0,24.27,14.63
2018,1,8,16,30,0.0,18.0,1.0,12.2,18.0,15.84,7.02
2018,1,8,16,45,0.0,10.0,1.0,12.1,10.0,8.79,0.0
2018,1,8,17,0,0.0,2.0,1.0,12.0,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,1.0,12.0,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,0.9,12.05,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.0,12.4,3.0,2.73,0.0
2018,1,9,7,45,0.0,9.0,1.1,12.8,9.0,7.91,0.0
2018,1,9,8,0,0.0,15.0,1.2,13.2,15.0,13.19,4.54
2018,1,9,8,15,0.0,21.5,1.25,13.5,21.5,18.92,10.14
2018,1,9,8,30,0.0,28.0,1.3,13.8,28.0,24.66,15.29
2018,1,9,8,45,0.0,40.5,1.35,14.1,40.5,35.72,24.9
2018,1,9,9,0,0.0,53.0,1.4,14.4,53.0,46.81,34.46
2018,1,9,9,15,0.5,72.5,1.3,14.55,72.5,67.19,51.87
2018,1,9,9,30,1.0,92.0,1.2,14.7,92.0,87.88,69.34
2018,1,9,9,45,23.5,119.0,1.1,14.85,127.5,146.87,119.34
2018,1,9,10,0,46.0,146.0,1.0,15.0,163.0,198.02,161.65
2018,1,9,10,15,74.5,163.5,0.8,15.0,194.0,241.64,197.16
2018,1,9,10,30,103.0,181.0,0.6,15.0,225.0,285.22,231.68
2018,1,9,10,45,110.0,191.5,0.45,15.0,240.5,316.49,254.99
2018,1,9,11,0,117.0,202.0,0.3,15.0,256.0,331.78,265.62
2018,1,9,11,15,84.5,197.0,0.4,15.0,236.5,278.82,223.68
2018,1,9,11,30,52.0,192.0,0.5,15.0,217.0,242.38,194.45
2018,1,9,11,45,36.5,183.0,0.65,15.0,200.5,216.39,173.71
2018,1,9,12,0,21.0,174.0,0.8,15.0,184.0,180.43,144.56
2018,1,9,12,15,10.5,138.5,0.95,15.0,143.5,135.01,107.49
2018,1,9,12,30,0.0,103.0,1.1,15.0,103.0,92.19,71.96
2018,1,9,12,45,0.0,91.5,1.25,15.0,91.5,81.31,63.02
2018,1,9,13,0,0.0,80.0,1.4,15.0,80.0,70.8,54.28
2018,1,9,13,15,0.0,73.0,1.45,14.95,73.0,64.57,49.12
2018,1,9,13,30,0.0,66.0,1.5,14.9,66.0,58.34,43.94
2018,1,9,13,45,23.0,78.0,1.55,14.85,88.0,84.66,66.53
2018,1,9,14,0,46.0,90.0,1.6,14.8,110.0,106.77,85.18
2018,1,9,14,15,23.0,72.5,1.5,14.7,82.5,76.99,59.92
2018,1,9,14,30,0.0,55.0,1.4,14.6,55.0,48.56,35.92
2018,1,9,14,45,0.0,41.5,1.3,14.5,41.5,36.59,25.79
2018,1,9,15,0,0.0,28.0,1.2,14.4,28.0,24.65,15.59
2018,1,9,15,15,21.0,26.0,1.2,14.4,31.5,29.73,19.26
2018,1,9,15,30,42.0,24.0,1.2,14.4,35.0,31.18,19.42
2018,1,9,15,45,73.0,25.5,0.95,13.85,40.0,33.94,20.15
2018,1,9,16,0,104.0,27.0,0.7,13.3,45.0,32.47,17.89
2018,1,9,16,15,56.0,17.5,0.7,13.05,27.0,16.21,7.03
2018,1,9,16,30,8.0,8.0,0.7,12.8,9.0,7.27,0.24
2018,1,9,16,45,8.0,5.5,0.7,12.55,6.0,5.03,0.0
2018,1,9,17,0,8.0,3.0,0.7,12.3,3.0,2.73,0.0
2018,1,9,17,15,4.0,1.5,0.75,12.1,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,10,7,15,0.5,3.0,1.85,9.05,3.0,0.0,0.0
2018,1,10,7,30,1.0,6.0,1.9,9.4,6.0,6.02,0.0
2018,1,10,7,45,21.0,20.5,1.9,9.75,22.5,37.74,0.0
2018,1,10,8,0,41.0,35.0,1.9,10.1,39.0,83.61,60.31
2018,1,10,8,15,67.0,51.0,1.95,10.35,61.0,121.12,97.26
2018,1,10,8,30,93.0,67.0,2.0,10.6,83.0,159.64,132.1
2018,1,10,8,45,122.0,83.0,2.1,10.85,110.0,201.52,169.18
2018,1,10,9,0,151.0,99.0,2.2,11.1,137.0,244.54,206.52
2018,1,10,9,15,152.5,113.5,2.25,11.25,157.0,264.41,223.27
2018,1,10,9,30,154.0,128.0,2.3,11.4,177.0,283.85,239.27
2018,1,10,9,45,156.0,143.0,2.3,11.55,197.5,303.9,255.36
2018,1,10,10,0,158.0,158.0,2.3,11.7,218.0,323.34,270.66
2018,1,10,10,15,191.5,168.0,2.35,11.8,246.0,361.98,302.4
2018,1,10,10,30,225.0,178.0,2.4,11.9,274.0,416.68,346.16
2018,1,10,10,45,194.0,187.5,2.4,12.0,273.0,382.72,317.44
2018,1,10,11,0,163.0,197.0,2.4,12.1,272.0,364.35,301.35
2018,1,10,11,15,106.5,190.0,2.4,12.15,239.5,303.72,250.61
2018,1,10,11,30,50.0,183.0,2.4,12.2,207.0,229.91,188.7
2018,1,10,11,45,30.5,160.5,2.4,12.25,175.5,185.7,151.78
2018,1,10,12,0,11.0,138.0,2.4,12.3,144.0,135.45,109.4
2018,1,10,12,15,5.5,113.0,2.35,12.35,116.0,106.09,84.68
2018,1,10,12,30,0.0,88.0,2.3,12.4,88.0,78.03,60.89
2018,1,10,12,45,0.0,86.0,2.3,12.45,86.0,76.18,59.36
2018,1,10,13,0,0.0,84.0,2.3,12.5,84.0,74.36,57.85
2018,1,10,13,15,10.5,103.5,2.2,12.6,108.5,99.32,79.21
2018,1,10,13,30,21.0,123.0,2.1,12.7,133.0,128.73,104.05
2018,1,10,13,45,48.5,137.0,2.05,12.75,158.0,156.86,127.83
2018,1,10,14,0,76.0,151.0,2.0,12.8,183.0,182.35,148.96
2018,1,10,14,15,276.0,111.0,1.9,12.85,217.5,251.55,205.66
2018,1,10,14,30,476.0,71.0,1.8,12.9,252.0,282.46,227.37
2018,1,10,14,45,409.0,64.0,1.7,12.9,209.5,223.13,176.19
2018,1,10,15,0,342.0,57.0,1.6,12.9,167.0,170.34,130.75
2018,1,10,15,15,295.5,50.0,1.6,12.9,136.5,129.83,95.39
2018,1,10,15,30,249.0,43.0,1.6,12.9,106.0,92.64,63.47
2018,1,10,15,45,284.5,42.0,1.2,12.5,102.0,81.67,51.4
2018,1,10,16,0,320.0,41.0,0.8,12.1,98.0,64.31,36.29
2018,1,10,16,15,193.5,28.0,0.8,11.9,60.0,27.44,14.07
2018,1,10,16,30,67.0,15.0,0.8,11.7,22.0,11.49,3.81
2018,1,10,16,45,33.5,8.5,0.8,11.5,12.0,7.21,0.0
2018,1,10,17,0,0.0,2.0,0.8,11.3,2.0,1.82,0.0
2018,1,10,17,15,0.0,1.0,0.8,11.25,1.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.5,11.3,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.6,11.5,5.0,4.55,0.0
2018,1,11,7,45,15.0,17.0,0.7,11.7,18.5,27.05,0.0
2018,1,11,8,0,30.0,29.0,0.8,11.9,32.0,63.12,44.13
2018,1,11,8,15,55.5,43.0,0.95,12.2,51.5,97.9,77.28
2018,1,11,8,30,81.0,57.0,1.1,12.5,71.0,133.65,109.26
2018,1,11,8,45,130.0,77.5,1.25,12.85,107.0,198.24,165.17
2018,1,11,9,0,179.0,98.0,1.4,13.2,143.0,278.69,232.74
2018,1,11,9,15,164.5,110.0,1.45,13.55,156.5,268.54,224.17
2018,1,11,9,30,150.0,122.0,1.5,13.9,170.0,271.85,226.37
2018,1,11,9,45,87.5,134.0,1.6,14.2,162.5,219.72,181.66
2018,1,11,10,0,25.0,146.0,1.7,14.5,155.0,166.42,135.37
2018,1,11,10,15,17.0,144.0,1.6,14.9,150.5,154.61,125.05
2018,1,11,10,30,9.0,142.0,1.5,15.3,146.0,143.56,115.25
2018,1,11,10,45,23.5,159.5,1.45,15.65,170.5,173.8,140.3
2018,1,11,11,0,38.0,177.0,1.4,16.0,195.0,217.86,175.99
2018,1,11,11,15,105.5,195.5,1.3,16.3,247.0,309.7,250.5
2018,1,11,11,30,173.0,214.0,1.2,16.6,299.0,384.28,308.95
2018,1,11,11,45,183.5,218.0,1.05,16.9,309.0,391.97,313.35
2018,1,11,12,0,194.0,222.0,0.9,17.2,319.0,398.68,317.33
2018,1,11,12,15,149.0,221.0,0.95,17.35,295.5,355.45,282.92
2018,1,11,12,30,104.0,220.0,1.0,17.5,272.0,301.6,240.36
2018,1,11,12,45,151.0,212.0,1.05,17.65,286.5,333.06,266.05
2018,1,11,13,0,198.0,204.0,1.1,17.8,301.0,348.97,278.93
2018,1,11,13,15,337.0,178.0,1.2,17.75,337.5,411.75,329.36
2018,1,11,13,30,476.0,152.0,1.3,17.7,374.0,463.21,369.27
2018,1,11,13,45,529.5,134.0,1.4,17.65,370.5,451.21,359.43
2018,1,11,14,0,583.0,116.0,1.5,17.6,367.0,438.15,348.25
2018,1,11,14,15,643.0,96.5,1.45,17.4,356.5,415.8,328.55
2018,1,11,14,30,703.0,77.0,1.4,17.2,346.0,386.07,301.68
2018,1,11,14,45,717.5,68.5,1.35,17.0,322.0,343.91,263.94
2018,1,11,15,0,732.0,60.0,1.3,16.8,298.0,298.95,222.66
2018,1,11,15,15,697.0,56.5,1.3,16.8,261.0,243.33,173.23
2018,1,11,15,30,662.0,53.0,1.3,16.8,224.0,190.68,126.63
