Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,45,818.5,66.0,0.4,5.75,392.0,794.32,631.5
2018,3,4,9,0,849.0,69.0,0.5,6.0,441.0,848.32,668.37
2018,3,4,9,15,869.0,71.5,0.55,6.3,485.0,881.7,689.19
2018,3,4,9,30,889.0,74.0,0.6,6.6,529.0,921.19,714.23
2018,3,4,9,45,902.5,76.5,0.65,6.9,567.5,951.83,732.89
2018,3,4,10,0,916.0,79.0,0.7,7.2,606.0,979.18,749.4
2018,3,4,10,15,929.0,79.5,0.8,8.05,639.0,1000.03,761.27
2018,3,4,10,30,942.0,80.0,0.9,8.9,672.0,1017.19,770.83
2018,3,4,10,45,953.5,79.0,0.95,9.75,698.0,1027.18,774.67
2018,3,4,11,0,965.0,78.0,1.0,10.6,724.0,1033.17,776.13
2018,3,4,11,15,970.0,78.0,1.05,11.05,741.5,1029.98,772.95
2018,3,4,11,30,975.0,78.0,1.1,11.5,759.0,1022.65,767.35
2018,3,4,11,45,977.5,79.0,1.15,11.95,769.0,1009.99,758.46
2018,3,4,12,0,980.0,80.0,1.2,12.4,779.0,993.24,747.06
2018,3,4,12,15,978.5,80.5,1.25,12.55,779.5,968.31,731.18
2018,3,4,12,30,977.0,81.0,1.3,12.7,780.0,939.63,712.87
2018,3,4,12,45,971.5,83.0,1.3,12.9,772.5,905.66,690.04
2018,3,4,13,0,966.0,85.0,1.3,13.1,765.0,868.44,664.99
2018,3,4,13,15,962.0,84.0,1.35,13.1,749.5,826.11,637.43
2018,3,4,13,30,958.0,83.0,1.4,13.1,734.0,780.92,607.51
2018,3,4,13,45,951.5,82.0,1.45,13.15,711.0,731.37,573.2
2018,3,4,14,0,945.0,81.0,1.5,13.2,688.0,679.6,534.64
2018,3,4,14,15,935.0,79.5,1.55,13.15,657.5,623.34,491.63
2018,3,4,14,30,925.0,78.0,1.6,13.1,627.0,565.71,446.02
2018,3,4,14,45,911.5,76.5,1.6,13.0,590.0,505.36,396.42
2018,3,4,15,0,898.0,75.0,1.6,12.9,553.0,444.57,344.67
2018,3,4,15,15,879.0,73.0,1.6,12.9,510.5,381.23,289.16
2018,3,4,15,30,860.0,71.0,1.6,12.9,468.0,316.32,231.05
2018,3,4,15,45,834.0,68.0,1.6,12.45,420.5,251.85,173.4
2018,3,4,16,0,808.0,65.0,1.6,12.0,373.0,189.75,119.19
2018,3,4,16,15,770.0,61.5,1.45,11.2,323.0,128.66,71.83
2018,3,4,16,30,732.0,58.0,1.3,10.4,273.0,72.06,40.33
2018,3,4,16,45,674.0,53.0,1.15,9.6,222.5,43.8,34.2
2018,3,4,17,0,616.0,48.0,1.0,8.8,172.0,37.3,28.19
2018,3,4,17,15,515.0,41.5,1.05,8.3,125.0,33.11,23.99
2018,3,4,17,30,414.0,35.0,1.1,7.8,78.0,29.05,19.03
2018,3,4,17,45,253.0,23.0,1.15,7.25,45.0,19.58,0.0
2018,3,4,18,0,92.0,11.0,1.2,6.7,12.0,10.01,0.0
2018,3,4,18,15,46.0,5.5,1.2,6.55,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,29.0,4.0,1.85,0.8,3.0,0.0,0.0
2018,3,5,6,30,58.0,8.0,2.1,1.6,6.0,0.0,0.0
2018,3,5,6,45,197.0,19.5,2.4,2.35,31.5,113.57,0.0
2018,3,5,7,0,336.0,31.0,2.7,3.1,57.0,245.92,163.56
2018,3,5,7,15,455.5,38.5,2.75,3.7,102.0,349.19,290.91
2018,3,5,7,30,575.0,46.0,2.8,4.3,147.0,457.47,389.36
2018,3,5,7,45,644.0,51.5,2.9,4.9,198.5,532.21,455.61
2018,3,5,8,0,713.0,57.0,3.0,5.5,250.0,617.9,525.81
2018,3,5,8,15,756.5,60.5,3.0,6.2,301.5,684.61,577.23
2018,3,5,8,30,800.0,64.0,3.0,6.9,353.0,751.81,626.84
2018,3,5,8,45,830.5,66.5,3.05,7.65,402.0,806.82,665.49
2018,3,5,9,0,861.0,69.0,3.1,8.4,451.0,860.55,702.08
2018,3,5,9,15,882.5,71.0,3.05,8.95,495.5,894.92,723.33
2018,3,5,9,30,904.0,73.0,3.0,9.5,540.0,935.47,748.76
2018,3,5,9,45,919.0,74.0,3.0,10.1,578.5,965.87,766.69
2018,3,5,10,0,934.0,75.0,3.0,10.7,617.0,993.01,782.21
2018,3,5,10,15,944.5,76.0,3.0,11.2,649.5,1012.3,792.47
2018,3,5,10,30,955.0,77.0,3.0,11.7,682.0,1027.78,800.19
2018,3,5,10,45,963.0,78.0,2.95,12.2,708.0,1036.86,803.15
2018,3,5,11,0,971.0,79.0,2.9,12.7,734.0,1041.84,803.47
2018,3,5,11,15,976.0,79.0,2.85,13.1,751.5,1038.55,798.64
2018,3,5,11,30,981.0,79.0,2.8,13.5,769.0,1031.08,791.25
2018,3,5,11,45,984.5,78.5,2.75,13.85,778.5,1017.43,780.03
2018,3,5,12,0,988.0,78.0,2.7,14.2,788.0,999.67,766.26
2018,3,5,12,15,988.5,78.5,2.7,14.4,789.5,976.29,749.75
2018,3,5,12,30,989.0,79.0,2.7,14.6,791.0,949.03,730.7
2018,3,5,12,45,988.5,78.0,2.65,14.8,784.0,915.5,706.94
2018,3,5,13,0,988.0,77.0,2.6,15.0,777.0,878.43,680.78
2018,3,5,13,15,984.0,76.5,2.6,15.05,761.5,835.84,651.43
2018,3,5,13,30,980.0,76.0,2.6,15.1,746.0,790.3,619.78
2018,3,5,13,45,973.5,75.5,2.6,15.15,723.0,740.33,584.23
2018,3,5,14,0,967.0,75.0,2.6,15.2,700.0,688.06,544.09
2018,3,5,14,15,958.0,73.0,2.55,15.1,669.0,630.78,499.15
2018,3,5,14,30,949.0,71.0,2.5,15.0,638.0,572.0,451.69
2018,3,5,14,45,922.0,73.5,2.5,14.95,597.0,507.94,398.7
2018,3,5,15,0,895.0,76.0,2.5,14.9,556.0,444.78,344.78
2018,3,5,15,15,860.0,77.0,2.5,14.9,509.0,376.93,285.78
2018,3,5,15,30,825.0,78.0,2.5,14.9,462.0,312.92,228.79
2018,3,5,15,45,788.0,75.5,2.15,14.35,412.5,248.39,171.54
2018,3,5,16,0,751.0,73.0,1.8,13.8,363.0,187.66,119.23
2018,3,5,16,15,744.0,64.5,1.6,12.85,319.5,128.81,72.58
2018,3,5,16,30,737.0,56.0,1.4,11.9,276.0,70.63,38.63
2018,3,5,16,45,657.5,53.0,1.25,10.95,222.0,43.6,33.84
2018,3,5,17,0,578.0,50.0,1.1,10.0,168.0,38.72,29.35
2018,3,5,17,15,508.0,42.0,1.15,9.45,124.5,33.4,24.17
2018,3,5,17,30,438.0,34.0,1.2,8.9,81.0,27.99,18.23
2018,3,5,17,45,273.0,23.0,1.25,8.4,47.0,19.44,0.0
2018,3,5,18,0,108.0,12.0,1.3,7.9,13.0,10.91,0.0
2018,3,5,18,15,54.0,6.0,1.3,7.8,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,15.5,3.0,1.15,5.7,2.5,0.0,0.0
2018,3,6,6,30,31.0,6.0,1.1,6.3,5.0,0.0,0.0
2018,3,6,6,45,89.5,17.5,1.05,6.85,23.0,59.64,0.0
2018,3,6,7,0,148.0,29.0,1.0,7.4,41.0,146.87,100.91
2018,3,6,7,15,198.0,42.5,1.2,8.05,71.0,200.07,163.67
2018,3,6,7,30,248.0,56.0,1.4,8.7,101.0,257.15,215.94
2018,3,6,7,45,213.0,77.0,1.6,9.3,124.0,255.54,216.43
2018,3,6,8,0,178.0,98.0,1.8,9.9,147.0,264.12,223.74
2018,3,6,8,15,248.0,116.0,1.9,10.5,198.5,345.79,292.53
2018,3,6,8,30,318.0,134.0,2.0,11.1,250.0,431.92,362.42
2018,3,6,8,45,281.5,158.5,2.05,11.65,271.5,440.3,366.22
2018,3,6,9,0,245.0,183.0,2.1,12.2,293.0,444.82,367.08
2018,3,6,9,15,395.5,171.5,2.1,12.75,369.0,587.47,479.4
2018,3,6,9,30,546.0,160.0,2.1,13.3,445.0,719.63,578.03
2018,3,6,9,45,719.5,122.0,2.1,13.8,526.0,854.68,671.88
2018,3,6,10,0,893.0,84.0,2.1,14.3,607.0,966.97,745.83
2018,3,6,10,15,918.5,81.0,2.05,14.75,644.0,995.21,760.4
2018,3,6,10,30,944.0,78.0,2.0,15.2,681.0,1020.06,773.5
2018,3,6,10,45,950.5,79.0,1.95,15.65,705.5,1027.61,775.08
2018,3,6,11,0,957.0,80.0,1.9,16.1,730.0,1031.1,774.33
2018,3,6,11,15,960.5,80.5,1.8,16.5,746.5,1026.98,768.19
2018,3,6,11,30,964.0,81.0,1.7,16.9,763.0,1018.77,759.61
2018,3,6,11,45,966.5,81.0,1.6,17.3,772.5,1004.93,747.58
2018,3,6,12,0,969.0,81.0,1.5,17.7,782.0,987.07,733.17
2018,3,6,12,15,969.0,81.5,1.35,18.0,783.0,963.57,714.76
2018,3,6,12,30,969.0,82.0,1.2,18.3,784.0,936.28,694.05
2018,3,6,12,45,967.0,82.0,1.1,18.65,777.0,903.1,670.31
2018,3,6,13,0,965.0,82.0,1.0,19.0,770.0,866.53,644.47
2018,3,6,13,15,960.5,81.5,0.9,19.1,754.5,824.28,615.51
2018,3,6,13,30,956.0,81.0,0.8,19.2,739.0,779.2,584.62
2018,3,6,13,45,882.5,103.0,0.7,19.35,695.5,707.64,533.95
2018,3,6,14,0,809.0,125.0,0.6,19.5,652.0,641.93,485.13
2018,3,6,14,15,717.5,144.0,0.6,19.5,595.5,563.61,428.03
2018,3,6,14,30,626.0,163.0,0.6,19.5,539.0,491.24,374.02
2018,3,6,14,45,694.0,131.0,0.6,19.5,525.0,454.67,345.09
2018,3,6,15,0,762.0,99.0,0.6,19.5,511.0,411.14,308.53
2018,3,6,15,15,794.0,83.0,0.6,19.5,483.0,359.63,264.11
2018,3,6,15,30,826.0,67.0,0.6,19.5,455.0,305.91,216.09
2018,3,6,15,45,778.0,69.0,0.65,19.15,405.0,240.44,160.83
2018,3,6,16,0,730.0,71.0,0.7,18.8,355.0,182.54,113.04
2018,3,6,16,15,670.0,68.0,0.75,17.9,302.0,120.94,67.47
2018,3,6,16,30,610.0,65.0,0.8,17.0,249.0,69.7,39.72
2018,3,6,16,45,579.5,57.0,0.9,16.1,206.0,42.65,32.28
2018,3,6,17,0,549.0,49.0,1.0,15.2,163.0,37.64,27.77
2018,3,6,17,15,432.0,43.0,1.05,14.4,117.5,33.93,24.15
2018,3,6,17,30,315.0,37.0,1.1,13.6,72.0,30.42,20.05
2018,3,6,17,45,194.0,24.0,1.2,12.8,42.0,18.99,0.53
2018,3,6,18,0,73.0,11.0,1.3,12.0,12.0,10.01,0.0
2018,3,6,18,15,36.5,5.5,1.3,11.65,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,0.65,10.6,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,0.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.0,0.7,10.4,7.0,6.37,0.0
2018,3,7,7,0,0.0,12.0,0.7,10.3,12.0,10.54,2.28
2018,3,7,7,15,0.0,19.0,0.7,10.7,19.0,16.71,8.48
2018,3,7,7,30,0.0,26.0,0.7,11.1,26.0,22.88,14.07
2018,3,7,7,45,0.0,38.0,0.65,11.5,38.0,33.49,23.4
2018,3,7,8,0,0.0,50.0,0.6,11.9,50.0,44.13,32.64
2018,3,7,8,15,0.0,50.5,0.65,12.35,50.5,44.56,32.95
2018,3,7,8,30,0.0,51.0,0.7,12.8,51.0,45.01,33.22
2018,3,7,8,45,0.0,57.0,0.8,13.3,57.0,50.34,37.6
2018,3,7,9,0,0.0,63.0,0.9,13.8,63.0,55.68,41.93
2018,3,7,9,15,6.5,95.0,1.1,14.7,98.5,90.8,71.4
2018,3,7,9,30,13.0,127.0,1.3,15.6,134.0,128.15,102.01
2018,3,7,9,45,101.0,190.5,1.5,16.45,250.0,307.35,248.31
2018,3,7,10,0,189.0,254.0,1.7,17.3,366.0,466.54,370.79
2018,3,7,10,15,222.5,271.5,1.85,18.0,410.0,518.21,407.88
2018,3,7,10,30,256.0,289.0,2.0,18.7,454.0,587.81,457.83
2018,3,7,10,45,351.5,274.0,2.2,19.4,509.5,660.0,511.37
2018,3,7,11,0,447.0,259.0,2.4,20.1,565.0,749.02,575.21
2018,3,7,11,15,652.0,190.0,2.5,20.4,648.5,871.4,663.35
2018,3,7,11,30,857.0,121.0,2.6,20.7,732.0,973.79,731.17
2018,3,7,11,45,867.5,118.0,2.65,21.0,743.0,964.67,723.25
2018,3,7,12,0,878.0,115.0,2.7,21.3,754.0,942.62,707.87
2018,3,7,12,15,878.0,115.0,2.75,21.4,754.5,920.11,692.89
2018,3,7,12,30,878.0,115.0,2.8,21.5,755.0,894.16,675.6
2018,3,7,12,45,918.0,97.5,2.85,21.65,761.5,879.94,666.25
2018,3,7,13,0,958.0,80.0,2.9,21.8,768.0,859.76,652.77
2018,3,7,13,15,955.0,78.5,2.9,21.8,752.5,817.81,624.28
2018,3,7,13,30,952.0,77.0,2.9,21.8,737.0,772.96,593.69
2018,3,7,13,45,947.0,76.0,2.9,21.8,714.5,724.57,559.92
2018,3,7,14,0,942.0,75.0,2.9,21.8,692.0,673.84,521.71
2018,3,7,14,15,933.0,73.5,2.9,21.6,662.0,618.18,479.17
2018,3,7,14,30,924.0,72.0,2.9,21.4,632.0,561.08,434.17
2018,3,7,14,45,911.5,71.0,2.9,21.2,595.5,501.64,385.81
2018,3,7,15,0,899.0,70.0,2.9,21.0,559.0,441.66,335.35
2018,3,7,15,15,881.5,67.5,2.9,21.0,516.5,378.25,280.47
2018,3,7,15,30,864.0,65.0,2.9,21.0,474.0,315.5,224.88
2018,3,7,15,45,839.0,62.5,2.65,19.85,427.0,251.95,169.26
2018,3,7,16,0,814.0,60.0,2.4,18.7,380.0,186.92,113.88
2018,3,7,16,15,705.5,67.5,2.3,17.65,318.5,127.73,71.94
2018,3,7,16,30,597.0,75.0,2.2,16.6,257.0,77.37,46.5
2018,3,7,16,45,408.5,75.5,2.05,15.55,190.0,55.79,43.98
2018,3,7,17,0,220.0,76.0,1.9,14.5,123.0,58.65,46.41
2018,3,7,17,15,163.5,59.0,2.0,13.85,88.5,46.14,34.91
2018,3,7,17,30,107.0,42.0,2.1,13.2,54.0,33.3,22.65
2018,3,7,17,45,65.0,25.5,2.2,12.5,31.5,20.55,3.36
2018,3,7,18,0,23.0,9.0,2.3,11.8,9.0,8.19,0.0
2018,3,7,18,15,11.5,4.5,2.25,11.7,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,10.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,11.4,1.0,0.91,0.0
2018,3,8,6,45,0.0,4.0,1.15,11.85,4.0,3.51,0.0
2018,3,8,7,0,0.0,7.0,1.2,12.3,7.0,6.14,0.0
2018,3,8,7,15,0.0,10.0,1.25,12.6,10.0,8.77,1.73
2018,3,8,7,30,0.0,13.0,1.3,12.9,13.0,11.41,4.13
2018,3,8,7,45,9.5,43.0,1.3,13.25,45.5,44.52,32.96
2018,3,8,8,0,19.0,73.0,1.3,13.6,78.0,87.36,69.87
2018,3,8,8,15,13.0,78.5,1.35,14.0,82.5,81.37,64.45
2018,3,8,8,30,7.0,84.0,1.4,14.4,87.0,81.48,64.13
2018,3,8,8,45,3.5,95.0,1.45,14.8,96.5,89.04,70.08
2018,3,8,9,0,0.0,106.0,1.5,15.2,106.0,96.37,75.73
2018,3,8,9,15,0.0,88.0,1.55,15.5,88.0,78.12,60.22
2018,3,8,9,30,0.0,70.0,1.6,15.8,70.0,61.93,46.51
2018,3,8,9,45,28.0,128.0,1.65,16.1,144.5,151.71,121.63
2018,3,8,10,0,56.0,186.0,1.7,16.4,219.0,241.31,194.03
2018,3,8,10,15,66.0,232.5,1.75,16.7,273.5,302.28,241.21
2018,3,8,10,30,76.0,279.0,1.8,17.0,328.0,363.47,287.62
2018,3,8,10,45,115.0,298.5,1.8,17.3,376.0,439.2,345.12
2018,3,8,11,0,154.0,318.0,1.8,17.6,424.0,495.69,387.01
2018,3,8,11,15,244.0,317.0,1.8,17.95,490.0,594.32,460.33
2018,3,8,11,30,334.0,316.0,1.8,18.3,556.0,672.13,516.53
2018,3,8,11,45,386.0,303.5,1.85,18.6,584.0,697.77,534.76
2018,3,8,12,0,438.0,291.0,1.9,18.9,612.0,734.94,561.03
2018,3,8,12,15,593.0,228.5,1.95,19.1,663.5,798.49,608.64
2018,3,8,12,30,748.0,166.0,2.0,19.3,715.0,848.66,644.33
2018,3,8,12,45,842.0,128.0,2.1,19.5,740.5,856.45,649.75
2018,3,8,13,0,936.0,90.0,2.2,19.7,766.0,853.75,648.53
2018,3,8,13,15,933.0,89.5,2.2,19.7,751.5,813.48,621.21
2018,3,8,13,30,930.0,89.0,2.2,19.7,737.0,770.36,592.01
2018,3,8,13,45,924.0,87.5,2.25,19.7,714.0,721.51,558.04
2018,3,8,14,0,918.0,86.0,2.3,19.7,691.0,670.5,520.14
2018,3,8,14,15,831.0,108.0,2.25,19.5,637.5,595.12,462.46
2018,3,8,14,30,744.0,130.0,2.2,19.3,584.0,522.68,406.04
2018,3,8,14,45,655.0,147.5,2.15,19.1,529.5,451.89,349.96
2018,3,8,15,0,566.0,165.0,2.1,18.9,475.0,386.07,297.01
2018,3,8,15,15,592.5,144.0,2.1,18.9,446.5,341.72,258.46
2018,3,8,15,30,619.0,123.0,2.1,18.9,418.0,290.84,213.23
2018,3,8,15,45,702.0,95.5,1.9,18.3,399.0,243.69,168.21
2018,3,8,16,0,785.0,68.0,1.7,17.7,380.0,189.28,117.23
2018,3,8,16,15,721.0,68.5,1.6,16.95,326.0,130.26,73.44
2018,3,8,16,30,657.0,69.0,1.5,16.2,272.0,74.73,42.89
2018,3,8,16,45,551.5,66.5,1.35,15.45,216.0,50.0,38.89
2018,3,8,17,0,446.0,64.0,1.2,14.7,160.0,49.88,38.69
2018,3,8,17,15,330.5,52.0,1.25,14.15,112.5,39.78,29.37
2018,3,8,17,30,215.0,40.0,1.3,13.6,65.0,30.99,20.81
2018,3,8,17,45,168.5,28.0,1.35,13.0,41.5,22.1,5.97
2018,3,8,18,0,122.0,16.0,1.4,12.4,18.0,14.55,0.0
2018,3,8,18,15,61.0,8.0,1.4,12.1,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,9,6,15,30.0,4.5,1.25,8.65,4.5,0.0,0.0
2018,3,9,6,30,60.0,9.0,1.4,9.1,9.0,34.79,0.0
2018,3,9,6,45,211.0,21.5,1.55,9.55,39.5,146.74,0.0
2018,3,9,7,0,362.0,34.0,1.7,10.0,70.0,271.72,207.6
2018,3,9,7,15,389.0,43.5,1.95,10.5,102.5,318.81,262.2
2018,3,9,7,30,416.0,53.0,2.2,11.0,135.0,367.43,307.68
2018,3,9,7,45,260.5,78.5,2.4,11.5,135.0,305.57,257.5
2018,3,9,8,0,105.0,104.0,2.6,12.0,135.0,203.63,170.58
2018,3,9,8,15,133.5,119.5,2.65,12.55,166.0,246.06,206.81
2018,3,9,8,30,162.0,135.0,2.7,13.1,197.0,290.34,243.35
2018,3,9,8,45,161.5,152.5,2.75,13.65,221.0,313.97,261.41
2018,3,9,9,0,161.0,170.0,2.8,14.2,245.0,336.86,278.54
2018,3,9,9,15,159.5,200.5,2.7,14.8,280.5,374.35,306.44
2018,3,9,9,30,158.0,231.0,2.6,15.4,316.0,410.7,332.74
2018,3,9,9,45,177.5,252.5,2.5,16.0,354.0,454.59,365.12
2018,3,9,10,0,197.0,274.0,2.4,16.6,392.0,498.07,396.42
2018,3,9,10,15,245.0,282.0,2.3,16.95,436.5,570.96,450.11
2018,3,9,10,30,293.0,290.0,2.2,17.3,481.0,624.92,488.63
2018,3,9,10,45,353.5,286.0,2.1,17.65,525.0,676.12,524.97
2018,3,9,11,0,414.0,282.0,2.0,18.0,569.0,742.51,570.78
2018,3,9,11,15,474.5,267.0,2.1,18.2,603.5,778.43,596.65
2018,3,9,11,30,535.0,252.0,2.2,18.4,638.0,810.94,620.23
2018,3,9,11,45,495.0,271.5,2.25,18.55,632.0,781.7,597.85
2018,3,9,12,0,455.0,291.0,2.3,18.7,626.0,750.84,574.85
2018,3,9,12,15,425.0,300.0,2.3,18.7,613.5,717.29,550.31
2018,3,9,12,30,395.0,309.0,2.3,18.7,601.0,671.08,516.89
2018,3,9,12,45,378.5,310.5,2.25,18.75,588.0,641.73,495.2
2018,3,9,13,0,362.0,312.0,2.2,18.8,575.0,611.92,472.94
2018,3,9,13,15,402.5,291.5,2.2,18.75,578.5,603.6,467.98
2018,3,9,13,30,443.0,271.0,2.2,18.7,582.0,600.16,465.97
2018,3,9,13,45,470.5,253.5,2.2,18.65,574.5,576.76,448.95
2018,3,9,14,0,498.0,236.0,2.2,18.6,567.0,549.77,428.89
2018,3,9,14,15,464.5,235.0,2.15,18.5,533.0,498.8,389.59
2018,3,9,14,30,431.0,234.0,2.1,18.4,499.0,450.03,351.48
2018,3,9,14,45,367.5,233.5,2.05,18.25,450.0,386.75,301.85
2018,3,9,15,0,304.0,233.0,2.0,18.1,401.0,334.2,260.15
2018,3,9,15,15,307.5,212.0,2.0,18.1,371.0,294.75,227.53
2018,3,9,15,30,311.0,191.0,2.0,18.1,341.0,254.97,193.85
2018,3,9,15,45,332.5,167.5,1.8,17.6,313.5,217.06,160.78
2018,3,9,16,0,354.0,144.0,1.6,17.1,286.0,176.79,125.89
2018,3,9,16,15,377.0,122.0,1.5,16.4,255.5,133.24,90.41
2018,3,9,16,30,400.0,100.0,1.4,15.7,225.0,88.39,60.22
2018,3,9,16,45,364.5,85.5,1.35,15.0,184.0,62.73,50.22
2018,3,9,17,0,329.0,71.0,1.3,14.3,143.0,53.09,41.6
2018,3,9,17,15,272.0,56.5,1.3,13.9,105.5,42.98,32.26
2018,3,9,17,30,215.0,42.0,1.3,13.5,68.0,32.5,22.23
2018,3,9,17,45,151.0,28.5,1.35,13.1,42.5,22.43,7.68
2018,3,9,18,0,87.0,15.0,1.4,12.7,17.0,13.64,0.0
2018,3,9,18,15,43.5,7.5,1.4,12.5,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,1.05,9.5,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,1.0,9.8,2.0,1.82,0.0
2018,3,10,6,45,0.0,4.5,0.95,10.05,4.5,3.94,0.0
2018,3,10,7,0,0.0,7.0,0.9,10.3,7.0,6.14,0.0
2018,3,10,7,15,0.0,9.0,0.85,10.6,9.0,7.9,1.08
2018,3,10,7,30,0.0,11.0,0.8,10.9,11.0,9.66,2.72
2018,3,10,7,45,0.0,13.0,0.8,11.2,13.0,11.42,4.3
2018,3,10,8,0,0.0,15.0,0.8,11.5,15.0,13.18,5.86
2018,3,10,8,15,0.0,23.0,0.7,11.7,23.0,20.24,12.0
2018,3,10,8,30,0.0,31.0,0.6,11.9,31.0,27.31,18.08
2018,3,10,8,45,0.0,39.5,0.5,12.1,39.5,34.84,24.5
2018,3,10,9,0,0.0,48.0,0.4,12.3,48.0,42.38,30.85
2018,3,10,9,15,0.0,75.5,0.45,12.65,75.5,66.81,51.4
2018,3,10,9,30,0.0,103.0,0.5,13.0,103.0,92.23,72.4
2018,3,10,9,45,4.5,147.5,0.55,13.35,150.0,139.92,111.51
2018,3,10,10,0,9.0,192.0,0.6,13.7,197.0,188.8,150.6
2018,3,10,10,15,8.5,186.5,0.65,13.9,191.5,181.64,144.26
2018,3,10,10,30,8.0,181.0,0.7,14.1,186.0,174.85,138.53
2018,3,10,10,45,5.0,165.5,0.75,14.3,168.5,156.09,123.11
2018,3,10,11,0,2.0,150.0,0.8,14.5,151.0,137.86,108.14
2018,3,10,11,15,2.5,150.5,0.85,14.55,152.0,138.57,108.69
2018,3,10,11,30,3.0,151.0,0.9,14.6,153.0,139.29,109.2
2018,3,10,11,45,4.0,155.5,0.9,14.7,158.5,144.23,113.11
2018,3,10,12,0,5.0,160.0,0.9,14.8,164.0,149.09,116.94
2018,3,10,12,15,7.5,194.0,0.9,14.85,199.5,182.98,144.03
2018,3,10,12,30,10.0,228.0,0.9,14.9,235.0,216.78,170.63
2018,3,10,12,45,9.5,224.5,0.85,14.95,231.5,212.11,166.72
2018,3,10,13,0,9.0,221.0,0.8,15.0,228.0,207.49,163.05
2018,3,10,13,15,7.0,206.0,0.75,15.0,211.5,191.09,150.1
2018,3,10,13,30,5.0,191.0,0.7,15.0,195.0,175.05,137.46
2018,3,10,13,45,4.5,188.0,0.65,15.0,191.5,171.3,134.63
2018,3,10,14,0,4.0,185.0,0.6,15.0,188.0,167.59,131.8
2018,3,10,14,15,4.0,183.5,0.55,14.95,186.0,165.54,130.35
2018,3,10,14,30,4.0,182.0,0.5,14.9,184.0,163.42,128.85
2018,3,10,14,45,13.5,188.5,0.45,14.85,196.0,172.68,136.51
2018,3,10,15,0,23.0,195.0,0.4,14.8,208.0,180.48,142.79
2018,3,10,15,15,20.5,175.5,0.4,14.8,186.5,160.42,126.83
2018,3,10,15,30,18.0,156.0,0.4,14.8,165.0,140.88,111.29
2018,3,10,15,45,13.5,142.5,0.4,14.5,149.0,126.32,99.88
2018,3,10,16,0,9.0,129.0,0.4,14.2,133.0,112.38,88.91
2018,3,10,16,15,9.0,116.5,0.5,13.8,120.0,100.27,79.26
2018,3,10,16,30,9.0,104.0,0.6,13.4,107.0,88.1,69.47
2018,3,10,16,45,4.5,82.5,0.65,13.05,84.0,70.07,57.13
2018,3,10,17,0,0.0,61.0,0.7,12.7,61.0,52.64,41.5
2018,3,10,17,15,0.0,45.5,0.75,12.45,45.5,39.61,29.54
2018,3,10,17,30,0.0,30.0,0.8,12.2,30.0,26.46,17.28
2018,3,10,17,45,14.0,18.0,0.85,11.95,18.5,16.04,4.81
2018,3,10,18,0,28.0,6.0,0.9,11.7,7.0,5.46,0.0
2018,3,10,18,15,14.0,3.0,0.9,11.6,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,42.5,5.5,0.65,7.85,6.0,0.0,0.0
2018,3,11,6,30,85.0,11.0,0.7,8.3,12.0,48.0,0.0
2018,3,11,6,45,235.5,23.5,0.7,8.7,45.0,165.98,27.21
2018,3,11,7,0,386.0,36.0,0.7,9.1,78.0,288.88,226.51
2018,3,11,7,15,442.0,45.0,0.65,9.65,117.5,354.32,289.84
2018,3,11,7,30,498.0,54.0,0.6,10.2,157.0,424.03,349.64
2018,3,11,7,45,479.5,71.5,0.55,10.7,192.5,455.37,375.43
2018,3,11,8,0,461.0,89.0,0.5,11.2,228.0,478.27,392.91
2018,3,11,8,15,582.5,86.0,0.4,11.9,293.5,594.68,479.51
2018,3,11,8,30,704.0,83.0,0.3,12.6,359.0,711.83,559.2
2018,3,11,8,45,769.0,79.5,0.25,13.3,415.0,780.97,601.91
2018,3,11,9,0,834.0,76.0,0.2,14.0,471.0,856.12,647.57
2018,3,11,9,15,855.5,77.5,0.3,14.6,515.0,898.13,672.73
2018,3,11,9,30,877.0,79.0,0.4,15.2,559.0,928.28,690.57
2018,3,11,9,45,894.5,79.5,0.5,15.8,598.0,959.81,709.46
2018,3,11,10,0,912.0,80.0,0.6,16.4,637.0,988.21,726.27
2018,3,11,10,15,922.0,81.5,0.75,16.95,669.0,1007.15,738.37
2018,3,11,10,30,932.0,83.0,0.9,17.5,701.0,1022.31,748.23
2018,3,11,10,45,843.5,120.0,1.1,18.05,694.5,989.09,728.23
2018,3,11,11,0,755.0,157.0,1.3,18.6,688.0,946.28,702.01
2018,3,11,11,15,785.5,150.0,1.45,18.95,714.0,952.93,707.59
2018,3,11,11,30,816.0,143.0,1.6,19.3,740.0,963.16,714.87
2018,3,11,11,45,845.0,133.5,1.75,19.65,758.0,964.82,716.51
2018,3,11,12,0,874.0,124.0,1.9,20.0,776.0,961.85,715.23
2018,3,11,12,15,783.5,162.5,2.0,20.15,747.5,903.08,676.79
2018,3,11,12,30,693.0,201.0,2.1,20.3,719.0,838.82,634.42
2018,3,11,12,45,700.0,194.5,2.15,20.4,713.5,811.89,616.6
2018,3,11,13,0,707.0,188.0,2.2,20.5,708.0,781.94,596.06
2018,3,11,13,15,780.5,154.5,2.15,20.55,717.5,772.81,590.51
2018,3,11,13,30,854.0,121.0,2.1,20.6,727.0,753.91,577.54
2018,3,11,13,45,843.0,120.0,2.1,20.65,702.5,703.99,541.04
2018,3,11,14,0,832.0,119.0,2.1,20.7,678.0,652.61,502.86
2018,3,11,14,15,790.5,125.5,2.0,20.65,638.0,589.46,454.59
2018,3,11,14,30,749.0,132.0,1.9,20.6,598.0,527.72,406.4
2018,3,11,14,45,804.5,107.5,1.8,20.55,581.5,486.92,372.61
2018,3,11,15,0,860.0,83.0,1.7,20.5,565.0,439.02,331.38
2018,3,11,15,15,838.0,81.5,1.7,20.5,522.0,374.82,276.97
2018,3,11,15,30,816.0,80.0,1.7,20.5,479.0,313.24,223.4
2018,3,11,15,45,801.0,76.0,1.35,20.2,436.0,252.67,169.87
2018,3,11,16,0,786.0,72.0,1.0,19.9,393.0,193.19,118.82
2018,3,11,16,15,726.0,69.5,0.9,19.5,336.5,131.72,73.39
2018,3,11,16,30,666.0,67.0,0.8,19.1,280.0,73.43,40.85
2018,3,11,16,45,594.0,61.0,0.7,18.65,226.5,45.27,34.26
2018,3,11,17,0,522.0,55.0,0.6,18.2,173.0,41.9,31.24
2018,3,11,17,15,437.0,47.5,0.65,17.95,129.0,37.18,26.79
2018,3,11,17,30,352.0,40.0,0.7,17.7,85.0,32.46,21.98
2018,3,11,17,45,240.5,28.5,0.7,17.4,53.0,23.81,10.54
2018,3,11,18,0,129.0,17.0,0.7,17.1,21.0,15.46,0.0
2018,3,11,18,15,64.5,8.5,0.7,16.95,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,28.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,57.0,10.0,1.1,11.3,11.0,34.68,0.0
2018,3,12,6,45,168.5,25.0,1.15,11.85,41.5,137.84,47.54
2018,3,12,7,0,280.0,40.0,1.2,12.4,72.0,235.67,185.23
2018,3,12,7,15,402.0,48.0,1.3,12.9,119.5,334.24,273.37
2018,3,12,7,30,524.0,56.0,1.4,13.4,167.0,444.54,366.16
2018,3,12,7,45,588.5,61.0,1.5,13.95,217.0,520.48,428.33
2018,3,12,8,0,653.0,66.0,1.6,14.5,267.0,600.11,489.35
2018,3,12,8,15,694.0,70.0,1.75,15.45,316.5,663.04,534.81
2018,3,12,8,30,735.0,74.0,1.9,16.4,366.0,722.51,576.18
2018,3,12,8,45,766.5,76.5,2.05,17.4,413.5,776.58,612.26
2018,3,12,9,0,798.0,79.0,2.2,18.4,461.0,829.58,646.65
2018,3,12,9,15,818.0,81.0,2.3,19.1,503.5,869.94,671.78
2018,3,12,9,30,838.0,83.0,2.4,19.8,546.0,907.89,694.97
2018,3,12,9,45,853.5,85.0,2.55,20.5,584.0,929.14,706.95
2018,3,12,10,0,869.0,87.0,2.7,21.2,622.0,956.81,723.42
2018,3,12,10,15,878.5,88.5,2.75,21.55,652.5,974.69,733.28
2018,3,12,10,30,888.0,90.0,2.8,21.9,683.0,988.97,740.89
2018,3,12,10,45,816.5,123.5,2.9,22.25,684.0,967.75,725.36
2018,3,12,11,0,745.0,157.0,3.0,22.6,685.0,937.39,704.06
2018,3,12,11,15,774.5,148.5,3.05,22.8,708.5,941.59,706.29
2018,3,12,11,30,804.0,140.0,3.1,23.0,732.0,949.3,710.73
2018,3,12,11,45,860.5,116.0,3.1,23.2,756.5,951.32,711.08
2018,3,12,12,0,917.0,92.0,3.1,23.4,781.0,958.38,715.0
2018,3,12,12,15,725.5,146.0,3.1,23.5,691.5,828.81,626.41
2018,3,12,12,30,534.0,200.0,3.1,23.6,602.0,699.31,534.56
2018,3,12,12,45,295.5,254.0,3.15,23.7,476.0,513.59,395.84
2018,3,12,13,0,57.0,308.0,3.2,23.8,350.0,339.49,260.23
2018,3,12,13,15,38.5,269.5,3.15,23.75,297.5,282.87,217.51
2018,3,12,13,30,20.0,231.0,3.1,23.7,245.0,222.6,171.03
2018,3,12,13,45,41.0,253.5,3.1,23.6,281.5,261.91,202.16
2018,3,12,14,0,62.0,276.0,3.1,23.5,318.0,292.06,225.7
2018,3,12,14,15,58.5,262.5,3.1,23.4,300.5,271.99,210.32
2018,3,12,14,30,55.0,249.0,3.1,23.3,283.0,252.39,195.36
2018,3,12,14,45,30.0,187.5,3.1,23.15,206.0,181.12,139.88
2018,3,12,15,0,5.0,126.0,3.1,23.0,129.0,113.3,86.36
2018,3,12,15,15,6.5,128.0,3.1,23.0,131.5,114.9,87.89
2018,3,12,15,30,8.0,130.0,3.1,23.0,134.0,116.12,89.01
2018,3,12,15,45,30.0,122.5,2.95,22.4,135.0,112.93,86.02
2018,3,12,16,0,52.0,115.0,2.8,21.8,136.0,107.17,80.62
2018,3,12,16,15,41.5,114.5,2.55,21.05,130.0,100.33,75.94
2018,3,12,16,30,31.0,114.0,2.3,20.3,124.0,93.75,71.87
2018,3,12,16,45,18.5,80.5,2.05,19.6,86.0,67.1,53.12
2018,3,12,17,0,6.0,47.0,1.8,18.9,48.0,41.51,30.78
2018,3,12,17,15,3.0,35.5,1.85,18.4,36.0,31.31,21.64
2018,3,12,17,30,0.0,24.0,1.9,17.9,24.0,21.13,12.38
2018,3,12,17,45,0.0,16.0,1.95,17.4,16.0,14.08,4.38
2018,3,12,18,0,0.0,8.0,2.0,16.9,8.0,7.28,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.75,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,13,6,15,14.0,2.5,2.6,14.35,3.0,0.0,0.0
2018,3,13,6,30,28.0,5.0,2.6,14.4,6.0,17.17,0.0
2018,3,13,6,45,14.0,6.5,2.55,14.5,7.0,13.99,1.59
2018,3,13,7,0,0.0,8.0,2.5,14.6,8.0,7.02,0.07
2018,3,13,7,15,0.0,10.5,2.6,14.55,10.5,9.21,2.13
2018,3,13,7,30,0.0,13.0,2.7,14.5,13.0,11.42,4.11
2018,3,13,7,45,0.0,13.5,2.8,14.45,13.5,11.86,4.55
2018,3,13,8,0,0.0,14.0,2.9,14.4,14.0,12.31,4.95
2018,3,13,8,15,0.0,15.5,3.05,14.2,15.5,13.63,6.09
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,14.96,7.21
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,18.5,10.22
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,22.04,13.21
2018,3,13,9,15,0.0,35.0,3.5,13.65,35.0,30.89,20.69
2018,3,13,9,30,0.0,45.0,3.6,13.7,45.0,39.76,28.13
2018,3,13,9,45,0.0,63.5,3.75,13.7,63.5,56.19,41.89
2018,3,13,10,0,0.0,82.0,3.9,13.7,82.0,72.66,55.58
2018,3,13,10,15,0.0,92.0,4.0,13.9,92.0,81.59,62.85
2018,3,13,10,30,0.0,102.0,4.1,14.1,102.0,90.8,70.33
2018,3,13,10,45,2.0,137.0,4.25,14.35,138.5,125.58,98.91
2018,3,13,11,0,4.0,172.0,4.4,14.6,175.0,160.8,127.52
2018,3,13,11,15,82.0,242.5,4.45,14.85,303.5,335.57,270.51
2018,3,13,11,30,160.0,313.0,4.5,15.1,432.0,484.19,387.47
2018,3,13,11,45,226.0,332.0,4.6,15.3,502.0,561.34,447.24
2018,3,13,12,0,292.0,351.0,4.7,15.5,572.0,649.93,514.49
2018,3,13,12,15,223.0,346.0,4.7,15.7,515.0,555.94,441.16
2018,3,13,12,30,154.0,341.0,4.7,15.9,458.0,480.08,381.25
2018,3,13,12,45,89.0,297.0,4.75,16.05,364.5,359.57,286.47
2018,3,13,13,0,24.0,253.0,4.8,16.2,271.0,258.2,204.79
2018,3,13,13,15,49.0,256.0,4.75,16.2,291.5,277.63,221.25
2018,3,13,13,30,74.0,259.0,4.7,16.2,312.0,294.73,235.46
2018,3,13,13,45,155.5,281.0,4.7,16.2,388.0,372.99,298.7
2018,3,13,14,0,237.0,303.0,4.7,16.2,464.0,433.82,346.76
2018,3,13,14,15,237.5,288.5,4.6,16.2,444.0,404.58,323.18
2018,3,13,14,30,238.0,274.0,4.5,16.2,424.0,378.84,302.27
2018,3,13,14,45,300.5,250.5,4.45,16.2,428.5,369.37,293.87
2018,3,13,15,0,363.0,227.0,4.4,16.2,433.0,352.85,278.58
2018,3,13,15,15,374.5,206.5,4.4,16.2,405.0,313.38,244.5
2018,3,13,15,30,386.0,186.0,4.4,16.2,377.0,272.48,208.47
2018,3,13,15,45,332.5,174.5,4.1,15.8,328.0,222.26,166.88
2018,3,13,16,0,279.0,163.0,3.8,15.4,279.0,178.48,131.84
2018,3,13,16,15,182.5,141.0,3.35,14.8,213.0,131.92,98.27
2018,3,13,16,30,86.0,119.0,2.9,14.2,147.0,96.42,74.59
2018,3,13,16,45,64.0,91.0,2.5,13.65,110.0,74.73,61.2
2018,3,13,17,0,42.0,63.0,2.1,13.1,73.0,53.53,42.28
2018,3,13,17,15,31.5,48.5,1.9,12.45,55.0,41.67,31.45
2018,3,13,17,30,21.0,34.0,1.7,11.8,37.0,29.63,20.24
2018,3,13,17,45,12.5,22.0,1.5,11.15,23.5,19.36,9.0
2018,3,13,18,0,4.0,10.0,1.3,10.5,10.0,9.1,0.0
2018,3,13,18,15,2.0,5.0,1.2,10.4,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,15,15.5,2.5,1.25,7.75,3.0,0.0,0.0
2018,3,14,6,30,31.0,5.0,1.4,8.5,6.0,18.59,0.0
2018,3,14,6,45,15.5,14.5,1.6,9.25,15.0,25.64,10.24
2018,3,14,7,0,0.0,24.0,1.8,10.0,24.0,21.14,12.01
2018,3,14,7,15,0.0,32.5,1.95,10.35,32.5,28.64,18.93
2018,3,14,7,30,0.0,41.0,2.1,10.7,41.0,36.16,25.67
2018,3,14,7,45,0.0,54.5,2.2,11.0,54.5,48.13,36.14
2018,3,14,8,0,0.0,68.0,2.3,11.3,68.0,60.66,46.93
2018,3,14,8,15,18.5,103.0,2.4,11.4,110.5,110.98,90.57
2018,3,14,8,30,37.0,138.0,2.5,11.5,153.0,174.88,144.8
2018,3,14,8,45,35.0,111.0,2.65,11.6,126.5,140.13,115.24
2018,3,14,9,0,33.0,84.0,2.8,11.7,100.0,109.53,89.26
2018,3,14,9,15,16.5,83.5,2.9,11.7,91.5,94.41,75.58
2018,3,14,9,30,0.0,83.0,3.0,11.7,83.0,73.51,56.96
2018,3,14,9,45,0.0,77.0,3.1,11.7,77.0,68.19,52.35
2018,3,14,10,0,0.0,71.0,3.2,11.7,71.0,62.88,47.75
2018,3,14,10,15,0.0,62.5,3.3,11.75,62.5,55.34,41.29
2018,3,14,10,30,0.0,54.0,3.4,11.8,54.0,47.81,34.87
2018,3,14,10,45,0.5,64.0,3.45,11.8,64.5,57.21,42.74
2018,3,14,11,0,1.0,74.0,3.5,11.8,75.0,66.61,50.59
2018,3,14,11,15,144.5,156.5,3.5,11.85,264.5,316.63,261.21
2018,3,14,11,30,288.0,239.0,3.5,11.9,454.0,542.61,440.41
2018,3,14,11,45,339.0,252.0,3.5,11.95,507.5,614.54,494.17
2018,3,14,12,0,390.0,265.0,3.5,12.0,561.0,664.48,531.68
2018,3,14,12,15,291.0,253.5,3.45,12.05,474.5,533.81,430.25
2018,3,14,12,30,192.0,242.0,3.4,12.1,388.0,423.33,342.63
2018,3,14,12,45,250.5,290.0,3.35,12.2,478.5,512.29,412.33
2018,3,14,13,0,309.0,338.0,3.3,12.3,569.0,594.41,474.26
2018,3,14,13,15,530.0,249.0,3.25,12.35,636.0,669.88,535.27
2018,3,14,13,30,751.0,160.0,3.2,12.4,703.0,720.88,576.23
2018,3,14,13,45,690.0,171.0,3.2,12.5,657.5,651.74,522.13
2018,3,14,14,0,629.0,182.0,3.2,12.6,612.0,585.65,470.27
2018,3,14,14,15,532.0,199.5,3.15,12.7,552.5,505.18,406.12
