Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,5,15,38.5,7.5,1.85,10.45,8.5,0.0,0.0
2018,4,24,5,30,77.0,15.0,2.1,11.0,17.0,36.83,0.0
2018,4,24,5,45,182.0,29.5,2.35,11.5,48.0,116.29,59.26
2018,4,24,6,0,287.0,44.0,2.6,12.0,79.0,191.61,148.42
2018,4,24,6,15,378.5,55.5,2.6,12.55,124.5,263.91,213.97
2018,4,24,6,30,470.0,67.0,2.6,13.1,170.0,349.44,288.26
2018,4,24,6,45,512.5,76.0,2.65,13.65,216.0,411.35,341.37
2018,4,24,7,0,555.0,85.0,2.7,14.2,262.0,476.22,394.77
2018,4,24,7,15,610.5,90.5,2.65,14.8,317.0,548.65,451.79
2018,4,24,7,30,666.0,96.0,2.6,15.4,372.0,624.35,509.0
2018,4,24,7,45,710.0,98.0,2.6,16.0,426.5,689.7,555.15
2018,4,24,8,0,754.0,100.0,2.6,16.6,481.0,756.19,600.6
2018,4,24,8,15,779.0,102.5,2.55,17.05,530.5,803.89,631.25
2018,4,24,8,30,804.0,105.0,2.5,17.5,580.0,854.53,663.39
2018,4,24,8,45,824.5,106.5,2.45,18.0,626.0,898.34,689.88
2018,4,24,9,0,845.0,108.0,2.4,18.5,672.0,940.01,714.43
2018,4,24,9,15,858.0,110.5,2.4,18.95,713.0,973.18,733.49
2018,4,24,9,30,871.0,113.0,2.4,19.4,754.0,992.97,743.55
2018,4,24,9,45,881.0,114.5,2.4,19.8,788.5,1015.5,755.72
2018,4,24,10,0,891.0,116.0,2.4,20.2,823.0,1034.59,765.59
2018,4,24,10,15,898.0,117.5,2.45,20.55,851.0,1047.05,771.94
2018,4,24,10,30,905.0,119.0,2.5,20.9,879.0,1055.75,776.02
2018,4,24,10,45,909.5,119.5,2.55,21.25,899.5,1057.02,775.46
2018,4,24,11,0,914.0,120.0,2.6,21.6,920.0,1054.44,772.62
2018,4,24,11,15,917.0,121.0,2.65,21.8,933.5,1047.01,767.25
2018,4,24,11,30,920.0,122.0,2.7,22.0,947.0,1035.73,759.55
2018,4,24,11,45,921.0,122.0,2.8,22.2,952.0,1017.72,748.08
2018,4,24,12,0,922.0,122.0,2.9,22.4,957.0,996.09,734.28
2018,4,24,12,15,923.0,121.0,2.95,22.5,955.5,969.95,717.37
2018,4,24,12,30,924.0,120.0,3.0,22.6,954.0,940.39,698.19
2018,4,24,12,45,865.0,148.0,3.1,22.7,921.5,883.27,660.65
2018,4,24,13,0,806.0,176.0,3.2,22.8,889.0,834.08,628.18
2018,4,24,13,15,863.0,144.0,3.3,22.7,894.0,807.18,611.15
2018,4,24,13,30,920.0,112.0,3.4,22.6,899.0,780.88,594.25
2018,4,24,13,45,900.5,117.0,3.5,22.55,869.0,727.84,556.48
2018,4,24,14,0,881.0,122.0,3.6,22.5,839.0,674.01,516.55
2018,4,24,14,15,860.0,125.5,3.7,22.25,803.0,617.55,473.96
2018,4,24,14,30,839.0,129.0,3.8,22.0,767.0,560.73,429.76
2018,4,24,14,45,840.5,121.0,3.9,21.75,733.0,504.74,384.8
2018,4,24,15,0,842.0,113.0,4.0,21.5,699.0,447.21,336.94
2018,4,24,15,15,843.0,105.0,4.0,21.5,660.5,388.17,285.84
2018,4,24,15,30,844.0,97.0,4.0,21.5,622.0,328.05,232.63
2018,4,24,15,45,806.5,99.5,4.05,20.6,569.5,266.71,180.06
2018,4,24,16,0,769.0,102.0,4.1,19.7,517.0,209.32,132.28
2018,4,24,16,15,705.0,105.5,4.05,19.05,457.5,148.28,87.37
2018,4,24,16,30,641.0,109.0,4.0,18.4,398.0,100.02,62.38
2018,4,24,16,45,575.5,103.5,3.95,17.75,339.0,71.8,57.5
2018,4,24,17,0,510.0,98.0,3.9,17.1,280.0,70.18,56.39
2018,4,24,17,15,498.5,84.0,3.7,16.3,238.5,61.75,49.19
2018,4,24,17,30,487.0,70.0,3.5,15.5,197.0,52.76,41.31
2018,4,24,17,45,408.0,60.5,3.3,14.7,150.5,46.88,35.97
2018,4,24,18,0,329.0,51.0,3.1,13.9,104.0,39.1,28.7
2018,4,24,18,15,232.5,37.0,3.05,13.4,68.0,28.76,18.67
2018,4,24,18,30,136.0,23.0,3.0,12.9,32.0,18.11,1.06
2018,4,24,18,45,68.0,11.5,2.95,12.4,16.0,10.46,0.0
2018,4,24,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,5,15,46.0,8.0,2.3,8.05,9.5,0.0,0.0
2018,4,25,5,30,92.0,16.0,2.6,8.6,19.0,42.35,0.0
2018,4,25,5,45,206.0,30.0,2.85,9.2,51.5,126.59,72.85
2018,4,25,6,0,320.0,44.0,3.1,9.8,84.0,205.24,161.27
2018,4,25,6,15,397.0,54.0,3.15,10.25,127.0,273.0,223.87
2018,4,25,6,30,474.0,64.0,3.2,10.7,170.0,348.94,291.33
2018,4,25,6,45,519.0,74.0,3.2,11.2,218.0,413.35,347.16
2018,4,25,7,0,564.0,84.0,3.2,11.7,266.0,481.14,403.55
2018,4,25,7,15,637.0,85.5,3.15,12.3,325.0,561.24,467.68
2018,4,25,7,30,710.0,87.0,3.1,12.9,384.0,645.95,532.32
2018,4,25,7,45,739.5,91.5,3.05,13.45,435.5,704.76,573.67
2018,4,25,8,0,769.0,96.0,3.0,14.0,487.0,759.89,611.17
2018,4,25,8,15,791.0,99.5,2.9,14.65,536.5,810.75,644.02
2018,4,25,8,30,813.0,103.0,2.8,15.3,586.0,860.2,674.93
2018,4,25,8,45,829.5,106.0,2.7,15.9,631.0,902.29,699.99
2018,4,25,9,0,846.0,109.0,2.6,16.5,676.0,942.01,722.88
2018,4,25,9,15,858.0,111.0,2.55,17.05,716.0,973.59,740.38
2018,4,25,9,30,870.0,113.0,2.5,17.6,756.0,991.76,748.73
2018,4,25,9,45,879.0,114.5,2.5,18.1,789.5,1013.22,760.06
2018,4,25,10,0,888.0,116.0,2.5,18.6,823.0,1031.23,769.07
2018,4,25,10,15,894.0,117.0,2.55,19.05,850.0,1042.07,774.13
2018,4,25,10,30,900.0,118.0,2.6,19.5,877.0,1049.17,776.93
2018,4,25,10,45,903.0,119.5,2.65,20.0,896.5,1049.96,775.62
2018,4,25,11,0,906.0,121.0,2.7,20.5,916.0,1046.91,772.01
2018,4,25,11,15,908.0,121.5,2.8,20.8,928.5,1038.0,765.82
2018,4,25,11,30,910.0,122.0,2.9,21.1,941.0,1025.34,757.3
2018,4,25,11,45,909.5,123.0,3.0,21.4,945.5,1007.05,745.17
2018,4,25,12,0,909.0,124.0,3.1,21.7,950.0,985.21,730.74
2018,4,25,12,15,908.0,124.0,3.2,21.8,947.0,958.51,713.64
2018,4,25,12,30,907.0,124.0,3.3,21.9,944.0,928.56,694.27
2018,4,25,12,45,905.0,122.5,3.4,22.0,933.0,893.21,671.13
2018,4,25,13,0,903.0,121.0,3.5,22.1,922.0,854.98,645.83
2018,4,25,13,15,898.5,120.0,3.6,22.05,904.0,812.54,617.71
2018,4,25,13,30,894.0,119.0,3.7,22.0,886.0,767.73,587.57
2018,4,25,13,45,887.5,118.0,3.8,22.0,861.0,719.37,552.67
2018,4,25,14,0,881.0,117.0,3.9,22.0,836.0,669.22,515.13
2018,4,25,14,15,872.0,115.5,3.95,21.7,804.0,615.61,474.36
2018,4,25,14,30,863.0,114.0,4.0,21.4,772.0,560.94,431.46
2018,4,25,14,45,851.0,112.0,4.1,21.15,734.0,503.6,385.12
2018,4,25,15,0,839.0,110.0,4.2,20.9,696.0,443.14,334.88
2018,4,25,15,15,823.5,108.0,4.2,20.9,653.0,383.58,283.47
2018,4,25,15,30,808.0,106.0,4.2,20.9,610.0,324.8,231.7
2018,4,25,15,45,786.5,103.0,4.3,19.9,562.5,264.86,179.91
2018,4,25,16,0,765.0,100.0,4.4,18.9,515.0,207.01,131.08
2018,4,25,16,15,729.5,98.0,4.45,18.2,463.0,145.33,84.24
2018,4,25,16,30,694.0,96.0,4.5,17.5,411.0,92.73,55.16
2018,4,25,16,45,655.0,90.5,4.55,16.8,359.0,62.38,49.46
2018,4,25,17,0,616.0,85.0,4.6,16.1,307.0,60.39,47.99
2018,4,25,17,15,569.5,78.0,4.5,15.3,257.5,57.08,45.26
2018,4,25,17,30,523.0,71.0,4.4,14.5,208.0,53.63,42.27
2018,4,25,17,45,445.0,62.0,4.35,13.75,160.5,48.2,37.3
2018,4,25,18,0,367.0,53.0,4.3,13.0,113.0,40.7,30.25
2018,4,25,18,15,261.5,40.0,4.15,12.55,75.0,31.14,20.87
2018,4,25,18,30,156.0,27.0,4.0,12.1,37.0,21.31,4.18
2018,4,25,18,45,84.0,15.0,3.9,11.65,20.0,13.64,0.0
2018,4,25,19,0,12.0,3.0,3.8,11.2,3.0,0.0,0.0
2018,4,25,19,15,6.0,1.5,3.8,11.05,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,3.1,8.55,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,3.3,8.9,6.0,9.1,0.0
2018,4,26,5,45,49.5,16.5,3.5,9.3,22.0,42.05,22.7
2018,4,26,6,0,87.0,27.0,3.7,9.7,38.0,73.42,55.39
2018,4,26,6,15,101.0,33.5,3.75,10.15,52.0,91.38,72.89
2018,4,26,6,30,115.0,40.0,3.8,10.6,66.0,111.14,91.4
2018,4,26,6,45,200.5,68.5,3.9,11.05,128.0,201.69,170.48
2018,4,26,7,0,286.0,97.0,4.0,11.5,190.0,313.53,265.57
2018,4,26,7,15,421.5,105.0,3.95,11.95,269.0,429.52,362.44
2018,4,26,7,30,557.0,113.0,3.9,12.4,348.0,564.15,470.57
2018,4,26,7,45,627.0,112.0,3.85,12.85,408.0,642.05,530.13
2018,4,26,8,0,697.0,111.0,3.8,13.3,468.0,723.11,589.0
2018,4,26,8,15,732.5,111.5,3.8,13.8,519.0,779.17,627.56
2018,4,26,8,30,768.0,112.0,3.8,14.3,570.0,830.67,662.08
2018,4,26,8,45,785.0,115.5,3.75,14.75,614.5,872.43,688.77
2018,4,26,9,0,802.0,119.0,3.7,15.2,659.0,911.98,713.52
2018,4,26,9,15,818.5,119.5,3.75,15.65,699.0,945.15,734.07
2018,4,26,9,30,835.0,120.0,3.8,16.1,739.0,975.55,752.59
2018,4,26,9,45,851.0,118.0,3.85,16.5,774.0,988.88,759.38
2018,4,26,10,0,867.0,116.0,3.9,16.9,809.0,1009.74,771.58
2018,4,26,10,15,874.0,118.0,4.0,17.2,837.0,1022.49,778.84
2018,4,26,10,30,881.0,120.0,4.1,17.5,865.0,1031.57,783.77
2018,4,26,10,45,885.5,120.5,4.2,17.8,884.5,1032.8,783.5
2018,4,26,11,0,890.0,121.0,4.3,18.1,904.0,1030.28,780.86
2018,4,26,11,15,893.0,121.5,4.4,18.3,917.0,1022.51,775.14
2018,4,26,11,30,896.0,122.0,4.5,18.5,930.0,1011.01,767.33
2018,4,26,11,45,897.5,122.0,4.6,18.65,935.5,993.9,755.88
2018,4,26,12,0,899.0,122.0,4.7,18.8,941.0,973.24,742.05
2018,4,26,12,15,899.0,121.5,4.8,18.8,938.5,947.27,724.94
2018,4,26,12,30,899.0,121.0,4.9,18.8,936.0,918.03,705.49
2018,4,26,12,45,898.0,120.0,4.95,18.75,926.5,884.32,682.57
2018,4,26,13,0,897.0,119.0,5.0,18.7,917.0,847.68,657.42
2018,4,26,13,15,893.5,118.5,5.05,18.5,900.0,806.76,629.37
2018,4,26,13,30,890.0,118.0,5.1,18.3,883.0,763.39,599.24
2018,4,26,13,45,884.5,116.5,5.15,18.1,858.5,715.51,563.69
2018,4,26,14,0,879.0,115.0,5.2,17.9,834.0,665.77,525.4
2018,4,26,14,15,871.5,113.5,5.2,17.65,803.0,613.22,483.81
2018,4,26,14,30,864.0,112.0,5.2,17.4,772.0,559.45,440.05
2018,4,26,14,45,854.0,109.5,5.25,17.15,735.0,502.67,392.71
2018,4,26,15,0,844.0,107.0,5.3,16.9,698.0,442.4,341.17
2018,4,26,15,15,829.5,104.5,5.3,16.9,655.5,382.59,288.22
2018,4,26,15,30,815.0,102.0,5.3,16.9,613.0,323.44,234.87
2018,4,26,15,45,798.0,98.5,5.3,16.25,567.0,263.82,181.65
2018,4,26,16,0,781.0,95.0,5.3,15.6,521.0,205.71,131.21
2018,4,26,16,15,757.5,91.0,5.25,15.2,471.5,148.26,86.54
2018,4,26,16,30,734.0,87.0,5.2,14.8,422.0,93.64,55.44
2018,4,26,16,45,700.5,82.5,5.15,14.35,371.0,56.76,44.96
2018,4,26,17,0,667.0,78.0,5.1,13.9,320.0,55.25,43.84
2018,4,26,17,15,617.5,72.0,4.9,13.35,268.5,52.44,41.47
2018,4,26,17,30,568.0,66.0,4.7,12.8,217.0,49.53,38.9
2018,4,26,17,45,492.5,58.5,4.5,12.25,168.5,45.18,34.86
2018,4,26,18,0,417.0,51.0,4.3,11.7,120.0,40.76,30.51
2018,4,26,18,15,305.5,40.0,4.15,11.3,81.0,32.91,22.62
2018,4,26,18,30,194.0,29.0,4.0,10.9,42.0,22.93,6.65
2018,4,26,18,45,107.0,17.0,3.85,10.5,23.0,15.46,0.0
2018,4,26,19,0,20.0,5.0,3.7,10.1,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.75,9.95,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,9.5,1.45,9.35,11.0,0.0,0.0
2018,4,27,5,30,94.0,19.0,1.6,10.2,22.0,45.88,0.0
2018,4,27,5,45,212.0,32.5,1.75,11.0,56.0,134.08,86.95
2018,4,27,6,0,330.0,46.0,1.9,11.8,90.0,211.74,166.03
2018,4,27,6,15,347.5,52.5,2.1,12.35,117.0,245.1,199.44
2018,4,27,6,30,365.0,59.0,2.3,12.9,144.0,280.42,232.52
2018,4,27,6,45,211.0,79.0,2.55,13.5,131.0,220.85,184.1
2018,4,27,7,0,57.0,99.0,2.8,14.1,118.0,135.12,110.47
2018,4,27,7,15,42.0,117.0,2.8,14.45,132.0,145.73,118.95
2018,4,27,7,30,27.0,135.0,2.8,14.8,146.0,154.76,125.59
2018,4,27,7,45,63.0,165.0,2.85,15.2,196.0,215.55,176.11
2018,4,27,8,0,99.0,195.0,2.9,15.6,246.0,293.15,238.85
2018,4,27,8,15,152.0,225.5,2.9,15.95,312.5,374.95,303.81
2018,4,27,8,30,205.0,256.0,2.9,16.3,379.0,459.62,369.18
2018,4,27,8,45,238.0,275.5,2.9,16.65,428.5,532.38,423.13
2018,4,27,9,0,271.0,295.0,2.9,17.0,478.0,589.56,464.52
2018,4,27,9,15,233.5,305.0,2.95,17.3,469.5,568.35,446.0
2018,4,27,9,30,196.0,315.0,3.0,17.6,461.0,526.87,413.15
2018,4,27,9,45,141.0,337.0,3.05,17.85,444.5,496.56,387.69
2018,4,27,10,0,86.0,359.0,3.1,18.1,428.0,446.34,347.31
2018,4,27,10,15,101.5,370.0,3.15,18.3,454.0,471.67,366.33
2018,4,27,10,30,117.0,381.0,3.2,18.5,480.0,513.69,397.09
2018,4,27,10,45,147.5,403.0,3.3,18.65,531.0,564.25,434.43
2018,4,27,11,0,178.0,425.0,3.4,18.8,582.0,613.28,470.16
2018,4,27,11,15,188.0,426.5,3.45,18.9,594.5,618.81,473.81
2018,4,27,11,30,198.0,428.0,3.5,19.0,607.0,623.12,476.84
2018,4,27,11,45,194.5,428.0,3.55,19.15,604.5,611.58,468.01
2018,4,27,12,0,191.0,428.0,3.6,19.3,602.0,599.22,458.69
2018,4,27,12,15,368.5,372.5,3.65,19.35,707.5,707.53,541.89
2018,4,27,12,30,546.0,317.0,3.7,19.4,813.0,804.04,613.74
2018,4,27,12,45,551.5,307.0,3.75,19.45,803.5,775.07,592.76
2018,4,27,13,0,557.0,297.0,3.8,19.5,794.0,743.99,570.89
2018,4,27,13,15,518.5,312.0,3.9,19.45,767.5,699.44,538.27
2018,4,27,13,30,480.0,327.0,4.0,19.4,741.0,655.83,505.96
2018,4,27,13,45,604.0,262.0,4.1,19.3,767.5,655.78,508.32
2018,4,27,14,0,728.0,197.0,4.2,19.2,794.0,643.23,500.2
2018,4,27,14,15,768.0,173.0,4.25,19.05,781.0,603.66,469.7
2018,4,27,14,30,808.0,149.0,4.3,18.9,768.0,560.58,435.39
2018,4,27,14,45,795.0,146.0,4.35,18.75,730.0,503.76,389.05
2018,4,27,15,0,782.0,143.0,4.4,18.6,692.0,447.05,341.41
2018,4,27,15,15,761.0,140.5,4.4,18.6,647.5,384.22,287.64
2018,4,27,15,30,740.0,138.0,4.4,18.6,603.0,326.28,236.82
2018,4,27,15,45,719.5,132.5,4.5,18.05,556.5,267.93,186.1
2018,4,27,16,0,699.0,127.0,4.6,17.5,510.0,211.68,138.4
2018,4,27,16,15,674.5,121.5,4.55,17.1,462.0,157.32,96.69
2018,4,27,16,30,650.0,116.0,4.5,16.7,414.0,106.03,67.23
2018,4,27,16,45,611.5,109.0,4.45,16.3,362.5,75.83,61.35
2018,4,27,17,0,573.0,102.0,4.4,15.9,311.0,73.31,59.41
2018,4,27,17,15,519.0,93.5,4.15,15.3,260.5,69.33,56.1
2018,4,27,17,30,465.0,85.0,3.9,14.7,210.0,62.79,50.38
2018,4,27,17,45,388.5,73.5,3.65,14.15,162.5,55.2,43.48
2018,4,27,18,0,312.0,62.0,3.4,13.6,115.0,47.36,36.09
2018,4,27,18,15,213.0,47.0,3.1,13.05,77.5,36.46,25.58
2018,4,27,18,30,114.0,32.0,2.8,12.5,40.0,25.44,9.4
2018,4,27,18,45,60.0,18.0,2.55,12.0,22.0,16.37,0.0
2018,4,27,19,0,6.0,4.0,2.3,11.5,4.0,0.0,0.0
2018,4,27,19,15,3.0,2.0,2.25,11.25,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,35.0,8.5,1.4,9.3,10.0,7.73,0.0
2018,4,28,5,30,70.0,17.0,1.6,10.1,20.0,36.83,0.0
2018,4,28,5,45,192.5,32.5,1.85,10.9,55.5,127.87,86.07
2018,4,28,6,0,315.0,48.0,2.1,11.7,91.0,207.84,163.67
2018,4,28,6,15,400.0,58.0,2.35,12.15,136.5,279.45,227.9
2018,4,28,6,30,485.0,68.0,2.6,12.6,182.0,360.0,298.12
2018,4,28,6,45,525.5,77.0,2.8,13.1,228.5,421.28,350.68
2018,4,28,7,0,566.0,86.0,3.0,13.6,275.0,485.34,403.61
2018,4,28,7,15,566.5,98.5,3.1,14.0,314.5,528.23,437.55
2018,4,28,7,30,567.0,111.0,3.2,14.4,354.0,569.46,469.0
2018,4,28,7,45,487.5,145.0,3.25,14.8,372.5,564.34,462.04
2018,4,28,8,0,408.0,179.0,3.3,15.2,391.0,557.29,453.18
2018,4,28,8,15,556.5,157.0,3.3,15.4,475.5,680.59,548.49
2018,4,28,8,30,705.0,135.0,3.3,15.6,560.0,806.15,638.97
2018,4,28,8,45,513.0,186.5,3.3,15.8,508.0,700.59,557.28
2018,4,28,9,0,321.0,238.0,3.3,16.0,456.0,571.65,455.59
2018,4,28,9,15,178.5,258.5,3.35,16.25,381.0,445.73,355.47
2018,4,28,9,30,36.0,279.0,3.4,16.5,306.0,312.85,247.0
2018,4,28,9,45,22.0,240.5,3.45,16.7,257.0,257.15,202.77
2018,4,28,10,0,8.0,202.0,3.5,16.9,208.0,192.35,150.66
2018,4,28,10,15,11.0,232.5,3.6,17.15,241.5,224.21,175.76
2018,4,28,10,30,14.0,263.0,3.7,17.4,275.0,256.04,200.4
2018,4,28,10,45,14.0,256.0,3.75,17.7,268.0,248.68,194.17
2018,4,28,11,0,14.0,249.0,3.8,18.0,261.0,241.4,188.14
2018,4,28,11,15,18.5,266.0,3.9,18.15,282.5,261.24,203.59
2018,4,28,11,30,23.0,283.0,4.0,18.3,304.0,291.88,227.24
2018,4,28,11,45,14.5,234.0,4.05,18.5,247.0,225.79,175.34
2018,4,28,12,0,6.0,185.0,4.1,18.7,190.0,172.04,132.77
2018,4,28,12,15,8.0,201.0,4.2,18.65,208.0,188.0,145.56
2018,4,28,12,30,10.0,217.0,4.3,18.6,226.0,203.7,158.02
2018,4,28,12,45,7.5,185.5,4.4,18.55,192.0,172.32,133.28
2018,4,28,13,0,5.0,154.0,4.5,18.5,158.0,141.44,108.8
2018,4,28,13,15,6.5,172.0,4.6,18.4,177.5,158.23,122.38
2018,4,28,13,30,8.0,190.0,4.7,18.3,197.0,174.72,135.66
2018,4,28,13,45,8.0,200.0,4.75,18.15,207.0,182.75,142.22
2018,4,28,14,0,8.0,210.0,4.8,18.0,217.0,190.59,148.68
2018,4,28,14,15,83.0,230.5,4.85,17.75,294.5,252.18,198.89
2018,4,28,14,30,158.0,251.0,4.9,17.5,372.0,301.67,238.24
2018,4,28,14,45,361.5,233.5,4.9,17.25,493.0,368.57,289.85
2018,4,28,15,0,565.0,216.0,4.9,17.0,614.0,412.98,320.2
2018,4,28,15,15,477.5,226.5,4.9,17.0,548.5,351.75,269.58
2018,4,28,15,30,390.0,237.0,4.9,17.0,483.0,299.82,227.25
2018,4,28,15,45,338.0,221.0,4.85,16.35,422.5,250.35,187.34
2018,4,28,16,0,286.0,205.0,4.8,15.7,362.0,203.98,150.99
2018,4,28,16,15,374.5,175.5,4.7,15.4,361.0,164.53,115.94
2018,4,28,16,30,463.0,146.0,4.6,15.1,360.0,119.4,83.38
2018,4,28,16,45,458.0,127.5,4.5,14.8,318.0,87.6,72.06
2018,4,28,17,0,453.0,109.0,4.4,14.5,276.0,76.73,62.75
2018,4,28,17,15,480.5,92.0,4.2,14.1,244.0,66.5,53.85
2018,4,28,17,30,508.0,75.0,4.0,13.7,212.0,56.52,45.0
2018,4,28,17,45,423.5,65.5,3.75,13.35,163.0,50.76,39.7
2018,4,28,18,0,339.0,56.0,3.5,13.0,114.0,42.77,32.19
2018,4,28,18,15,242.0,42.5,3.2,12.5,77.0,32.92,22.72
2018,4,28,18,30,145.0,29.0,2.9,12.0,40.0,22.79,8.94
2018,4,28,18,45,83.0,17.5,2.6,11.5,22.5,15.92,0.0
2018,4,28,19,0,21.0,6.0,2.3,11.0,5.0,0.0,0.0
2018,4,28,19,15,10.5,3.0,2.25,10.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,15,48.0,10.0,1.6,10.0,12.0,9.1,0.0
2018,4,29,5,30,96.0,20.0,1.9,10.5,24.0,47.59,0.0
2018,4,29,5,45,201.0,34.5,2.15,11.0,58.0,133.25,92.38
2018,4,29,6,0,306.0,49.0,2.4,11.5,92.0,205.14,162.23
2018,4,29,6,15,389.5,59.0,2.55,11.85,137.0,273.5,223.76
2018,4,29,6,30,473.0,69.0,2.7,12.2,182.0,354.91,294.7
2018,4,29,6,45,533.0,75.5,2.85,12.5,232.0,424.27,354.13
2018,4,29,7,0,593.0,82.0,3.0,12.8,282.0,498.25,415.38
2018,4,29,7,15,635.5,87.5,3.1,13.15,334.0,563.22,467.25
2018,4,29,7,30,678.0,93.0,3.2,13.5,386.0,630.23,518.91
2018,4,29,7,45,712.0,96.0,3.25,13.85,437.0,689.19,561.47
2018,4,29,8,0,746.0,99.0,3.3,14.2,488.0,744.83,600.56
2018,4,29,8,15,768.5,102.0,3.35,14.55,536.0,794.46,634.42
2018,4,29,8,30,791.0,105.0,3.4,14.9,584.0,842.77,666.76
2018,4,29,8,45,808.5,107.0,3.45,15.25,628.5,883.7,693.34
2018,4,29,9,0,826.0,109.0,3.5,15.6,673.0,922.39,718.08
2018,4,29,9,15,839.0,111.5,3.55,15.95,713.0,954.82,738.23
2018,4,29,9,30,852.0,114.0,3.6,16.3,753.0,974.01,749.14
2018,4,29,9,45,862.0,115.5,3.65,16.65,787.0,995.99,762.13
2018,4,29,10,0,872.0,117.0,3.7,17.0,821.0,1014.61,772.83
2018,4,29,10,15,877.0,120.5,3.7,17.15,848.5,1026.82,779.46
2018,4,29,10,30,882.0,124.0,3.7,17.3,876.0,1035.29,783.73
2018,4,29,10,45,882.5,127.5,3.7,17.45,895.0,1035.42,782.51
2018,4,29,11,0,883.0,131.0,3.7,17.6,914.0,1031.76,778.95
2018,4,29,11,15,885.5,131.5,3.75,17.7,926.5,1023.34,772.86
2018,4,29,11,30,888.0,132.0,3.8,17.8,939.0,1011.26,764.43
2018,4,29,11,45,887.5,133.0,3.8,17.9,943.5,993.16,751.71
2018,4,29,12,0,887.0,134.0,3.8,18.0,948.0,971.63,736.76
2018,4,29,12,15,889.0,132.0,3.8,17.95,946.0,946.23,719.65
2018,4,29,12,30,891.0,130.0,3.8,17.9,944.0,917.54,700.3
2018,4,29,12,45,894.0,126.0,3.75,17.85,935.0,884.68,677.73
2018,4,29,13,0,897.0,122.0,3.7,17.8,926.0,848.69,652.93
2018,4,29,13,15,894.0,120.5,3.7,17.7,908.5,807.31,624.56
2018,4,29,13,30,891.0,119.0,3.7,17.6,891.0,763.49,594.21
2018,4,29,13,45,887.0,117.0,3.7,17.5,867.0,716.27,559.31
2018,4,29,14,0,883.0,115.0,3.7,17.4,843.0,667.06,521.74
2018,4,29,14,15,876.0,112.5,3.7,17.35,811.5,613.9,480.08
2018,4,29,14,30,869.0,110.0,3.7,17.3,780.0,559.5,436.25
2018,4,29,14,45,860.0,107.5,3.75,17.25,743.0,503.13,389.64
2018,4,29,15,0,851.0,105.0,3.8,17.2,706.0,446.19,341.08
2018,4,29,15,15,836.0,102.5,3.8,17.2,663.0,382.79,286.1
2018,4,29,15,30,821.0,100.0,3.8,17.2,620.0,323.34,233.12
2018,4,29,15,45,802.5,96.5,3.85,16.95,573.0,263.23,179.8
2018,4,29,16,0,784.0,93.0,3.9,16.7,526.0,204.82,129.41
2018,4,29,16,15,664.0,111.5,3.9,16.45,454.0,148.74,90.15
2018,4,29,16,30,544.0,130.0,3.9,16.2,382.0,112.22,74.88
2018,4,29,16,45,503.0,118.0,3.95,15.95,329.5,81.4,66.28
2018,4,29,17,0,462.0,106.0,4.0,15.7,277.0,74.62,60.58
2018,4,29,17,15,514.0,85.5,3.85,15.2,248.5,62.29,49.89
2018,4,29,17,30,566.0,65.0,3.7,14.7,220.0,48.35,37.57
2018,4,29,17,45,467.5,59.5,3.6,14.2,169.0,45.55,34.97
2018,4,29,18,0,369.0,54.0,3.5,13.7,118.0,41.28,30.82
2018,4,29,18,15,268.5,41.5,3.45,13.25,80.0,32.16,22.06
2018,4,29,18,30,168.0,29.0,3.4,12.8,42.0,22.78,9.77
2018,4,29,18,45,98.5,17.5,3.4,12.35,23.5,15.92,0.0
2018,4,29,19,0,29.0,6.0,3.4,11.9,5.0,0.0,0.0
2018,4,29,19,15,14.5,3.0,3.25,11.65,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,50.5,9.5,1.7,9.0,12.0,21.32,0.0
2018,4,30,5,30,101.0,19.0,2.0,9.6,24.0,61.63,0.0
2018,4,30,5,45,187.0,32.5,2.25,10.25,54.5,124.9,88.45
2018,4,30,6,0,273.0,46.0,2.5,10.9,85.0,187.09,148.57
2018,4,30,6,15,320.5,60.0,2.55,11.4,124.0,241.48,198.16
2018,4,30,6,30,368.0,74.0,2.6,11.9,163.0,300.82,250.57
2018,4,30,6,45,396.5,88.5,2.65,12.35,205.5,354.01,296.29
2018,4,30,7,0,425.0,103.0,2.7,12.8,248.0,409.24,342.03
2018,4,30,7,15,397.0,127.5,2.7,13.25,280.0,438.88,364.76
2018,4,30,7,30,369.0,152.0,2.7,13.7,312.0,464.32,383.21
2018,4,30,7,45,269.5,184.0,2.7,14.15,308.5,424.4,348.33
2018,4,30,8,0,170.0,216.0,2.7,14.6,305.0,374.55,305.28
2018,4,30,8,15,148.0,244.0,2.7,14.9,327.0,391.81,317.03
2018,4,30,8,30,126.0,272.0,2.7,15.2,349.0,406.76,326.45
2018,4,30,8,45,129.0,291.5,2.7,15.5,375.0,432.74,345.18
2018,4,30,9,0,132.0,311.0,2.7,15.8,401.0,458.23,363.25
2018,4,30,9,15,240.0,315.0,2.75,16.05,491.0,584.31,459.91
2018,4,30,9,30,348.0,319.0,2.8,16.3,581.0,696.62,542.95
2018,4,30,9,45,397.5,317.0,2.9,16.5,629.0,762.09,589.16
2018,4,30,10,0,447.0,315.0,3.0,16.7,677.0,811.56,624.05
2018,4,30,10,15,471.5,320.5,3.05,16.9,713.5,842.05,644.42
2018,4,30,10,30,496.0,326.0,3.1,17.1,750.0,870.29,663.26
2018,4,30,10,45,459.0,349.5,3.15,17.3,749.0,852.07,648.23
2018,4,30,11,0,422.0,373.0,3.2,17.5,748.0,831.23,631.8
2018,4,30,11,15,390.0,390.5,3.25,17.55,741.0,795.4,605.79
2018,4,30,11,30,358.0,408.0,3.3,17.6,734.0,771.37,587.81
2018,4,30,11,45,488.5,345.5,3.35,17.7,793.0,834.41,635.84
2018,4,30,12,0,619.0,283.0,3.4,17.8,852.0,880.97,671.25
2018,4,30,12,15,631.0,275.0,3.45,17.85,854.0,862.78,658.49
2018,4,30,12,30,643.0,267.0,3.5,17.9,856.0,841.55,644.01
2018,4,30,12,45,761.5,202.5,3.55,17.95,892.0,854.83,655.99
2018,4,30,13,0,880.0,138.0,3.6,18.0,928.0,848.78,652.13
2018,4,30,13,15,875.0,137.5,3.65,18.0,910.0,807.28,623.53
2018,4,30,13,30,870.0,137.0,3.7,18.0,892.0,763.54,592.98
2018,4,30,13,45,863.0,135.5,3.75,18.0,866.5,715.52,557.24
2018,4,30,14,0,856.0,134.0,3.8,18.0,841.0,665.85,519.4
2018,4,30,14,15,847.0,132.0,3.85,17.9,809.5,613.56,478.74
2018,4,30,14,30,838.0,130.0,3.9,17.8,778.0,558.89,435.08
2018,4,30,14,45,826.5,127.0,3.9,17.75,740.0,501.5,387.85
2018,4,30,15,0,815.0,124.0,3.9,17.7,702.0,443.99,339.11
2018,4,30,15,15,799.5,121.0,3.9,17.7,659.0,385.18,288.05
2018,4,30,15,30,784.0,118.0,3.9,17.7,616.0,327.24,236.73
2018,4,30,15,45,765.5,113.5,3.9,17.4,569.5,268.49,184.99
2018,4,30,16,0,747.0,109.0,3.9,17.1,523.0,206.2,131.87
2018,4,30,16,15,722.5,104.0,3.9,16.85,473.5,149.62,88.22
2018,4,30,16,30,698.0,99.0,3.9,16.6,424.0,96.0,57.24
2018,4,30,16,45,663.5,93.5,3.85,16.3,373.0,64.02,50.96
2018,4,30,17,0,629.0,88.0,3.8,16.0,322.0,62.14,49.53
2018,4,30,17,15,579.5,81.0,3.7,15.45,271.0,58.88,46.83
2018,4,30,17,30,530.0,74.0,3.6,14.9,220.0,55.49,43.89
2018,4,30,17,45,459.5,65.0,3.55,14.4,172.5,50.16,39.03
2018,4,30,18,0,389.0,56.0,3.5,13.9,125.0,44.65,33.79
2018,4,30,18,15,285.5,44.5,3.45,13.35,86.0,34.5,24.14
2018,4,30,18,30,182.0,33.0,3.4,12.8,47.0,25.97,12.74
2018,4,30,18,45,101.5,19.0,3.35,12.25,26.0,17.28,0.0
2018,4,30,19,0,21.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,4,30,19,15,10.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,1.9,8.55,11.0,15.31,0.0
2018,5,1,5,30,53.0,19.0,2.2,9.3,22.0,42.59,0.0
2018,5,1,5,45,126.0,35.0,2.55,10.05,51.0,97.44,69.48
2018,5,1,6,0,199.0,51.0,2.9,10.8,80.0,161.8,128.71
2018,5,1,6,15,230.5,67.5,2.9,11.45,114.0,197.43,162.0
2018,5,1,6,30,262.0,84.0,2.9,12.1,148.0,245.03,204.19
2018,5,1,6,45,238.5,106.0,2.85,12.75,175.0,269.89,225.62
2018,5,1,7,0,215.0,128.0,2.8,13.4,202.0,291.51,243.11
2018,5,1,7,15,338.0,132.0,2.75,14.0,270.0,403.22,335.0
2018,5,1,7,30,461.0,136.0,2.7,14.6,338.0,513.5,422.36
2018,5,1,7,45,595.5,122.0,2.65,15.25,415.5,628.84,510.58
2018,5,1,8,0,730.0,108.0,2.6,15.9,493.0,746.19,594.39
2018,5,1,8,15,754.0,111.0,2.65,16.45,541.5,792.09,623.94
2018,5,1,8,30,778.0,114.0,2.7,17.0,590.0,841.2,655.8
2018,5,1,8,45,797.5,116.0,2.7,17.5,635.0,883.52,682.06
2018,5,1,9,0,817.0,118.0,2.7,18.0,680.0,923.72,706.49
2018,5,1,9,15,834.5,118.5,2.75,18.45,721.0,957.87,727.05
2018,5,1,9,30,852.0,119.0,2.8,18.9,762.0,989.26,745.64
2018,5,1,9,45,870.5,116.0,2.8,19.35,798.5,1004.14,752.68
2018,5,1,10,0,889.0,113.0,2.8,19.8,835.0,1026.41,764.83
2018,5,1,10,15,897.0,113.5,2.8,20.15,862.5,1038.5,770.5
2018,5,1,10,30,905.0,114.0,2.8,20.5,890.0,1046.91,773.94
2018,5,1,10,45,911.5,114.0,2.85,20.85,911.5,1049.48,774.23
2018,5,1,11,0,918.0,114.0,2.9,21.2,933.0,1048.23,772.2
2018,5,1,11,15,920.5,115.0,2.85,21.45,946.0,1040.15,765.23
2018,5,1,11,30,923.0,116.0,2.8,21.7,959.0,1028.28,755.99
2018,5,1,11,45,924.5,115.5,2.8,22.0,964.0,1010.2,743.2
2018,5,1,12,0,926.0,115.0,2.8,22.3,969.0,988.52,728.19
2018,5,1,12,15,926.5,114.5,2.85,22.45,966.5,962.41,711.2
2018,5,1,12,30,927.0,114.0,2.9,22.6,964.0,932.95,691.98
2018,5,1,12,45,908.0,122.5,2.95,22.75,947.5,892.09,665.02
2018,5,1,13,0,889.0,131.0,3.0,22.9,931.0,849.21,636.55
2018,5,1,13,15,778.5,187.5,3.1,22.95,878.0,782.87,591.18
2018,5,1,13,30,668.0,244.0,3.2,23.0,825.0,717.63,543.12
2018,5,1,13,45,633.0,255.0,3.3,23.05,793.0,667.19,506.52
2018,5,1,14,0,598.0,266.0,3.4,23.1,761.0,618.07,470.05
2018,5,1,14,15,568.0,265.0,3.55,22.9,721.0,563.51,429.67
2018,5,1,14,30,538.0,264.0,3.7,22.7,681.0,510.93,389.78
2018,5,1,14,45,611.0,219.5,3.85,22.55,671.0,474.38,360.81
2018,5,1,15,0,684.0,175.0,4.0,22.4,661.0,428.51,322.69
2018,5,1,15,15,593.5,190.5,4.0,22.4,594.0,364.54,270.8
2018,5,1,15,30,503.0,206.0,4.0,22.4,527.0,309.13,226.04
2018,5,1,15,45,376.5,220.0,4.3,21.55,450.0,258.45,188.24
2018,5,1,16,0,250.0,234.0,4.6,20.7,373.0,217.85,160.53
2018,5,1,16,15,280.0,207.0,4.8,19.95,349.0,181.38,131.37
2018,5,1,16,30,310.0,180.0,5.0,19.2,325.0,141.82,103.98
2018,5,1,16,45,360.5,148.0,5.15,18.5,297.5,100.49,82.16
2018,5,1,17,0,411.0,116.0,5.3,17.8,270.0,81.04,65.68
2018,5,1,17,15,409.5,99.0,5.35,16.9,233.0,70.83,57.06
2018,5,1,17,30,408.0,82.0,5.4,16.0,196.0,60.05,47.71
2018,5,1,17,45,381.0,68.0,5.45,15.1,157.0,50.81,39.5
2018,5,1,18,0,354.0,54.0,5.5,14.2,118.0,41.14,30.67
2018,5,1,18,15,273.5,42.5,5.3,13.6,82.5,32.87,22.76
2018,5,1,18,30,193.0,31.0,5.1,13.0,47.0,24.34,12.19
2018,5,1,18,45,110.0,18.0,4.9,12.4,26.0,16.37,0.0
2018,5,1,19,0,27.0,5.0,4.7,11.8,5.0,0.0,0.0
2018,5,1,19,15,13.5,2.5,4.6,11.6,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.5,2.05,11.0,14.0,23.07,0.0
2018,5,2,5,30,100.0,23.0,2.1,11.2,28.0,63.15,0.0
2018,5,2,5,45,203.5,39.0,2.15,11.4,64.5,138.91,101.38
2018,5,2,6,0,307.0,55.0,2.2,11.6,101.0,212.59,169.21
2018,5,2,6,15,386.5,66.0,2.15,11.8,147.0,280.58,229.83
2018,5,2,6,30,466.0,77.0,2.1,12.0,193.0,357.08,296.09
2018,5,2,6,45,522.5,84.5,2.05,12.25,243.0,428.31,355.91
2018,5,2,7,0,579.0,92.0,2.0,12.5,293.0,500.86,414.6
2018,5,2,7,15,620.5,98.0,1.95,12.95,344.5,565.18,464.29
2018,5,2,7,30,662.0,104.0,1.9,13.4,396.0,631.4,513.52
2018,5,2,7,45,694.0,108.5,1.85,13.8,447.0,689.95,554.33
2018,5,2,8,0,726.0,113.0,1.8,14.2,498.0,748.73,593.76
2018,5,2,8,15,751.0,115.5,1.75,14.85,546.5,798.97,625.37
2018,5,2,8,30,776.0,118.0,1.7,15.5,595.0,843.7,652.33
2018,5,2,8,45,798.5,118.5,1.7,16.15,640.5,886.99,678.28
2018,5,2,9,0,821.0,119.0,1.7,16.8,686.0,928.29,702.4
2018,5,2,9,15,836.0,120.0,1.7,17.35,726.0,960.64,720.45
2018,5,2,9,30,851.0,121.0,1.7,17.9,766.0,990.12,736.53
2018,5,2,9,45,865.0,120.5,1.75,18.45,801.0,1003.09,742.49
2018,5,2,10,0,879.0,120.0,1.8,19.0,836.0,1023.43,753.49
2018,5,2,10,15,886.0,121.0,1.95,19.4,863.0,1034.86,760.51
2018,5,2,10,30,893.0,122.0,2.1,19.8,890.0,1042.63,765.3
2018,5,2,10,45,899.0,121.5,2.2,20.15,910.0,1044.08,765.62
2018,5,2,11,0,905.0,121.0,2.3,20.5,930.0,1041.77,763.67
2018,5,2,11,15,908.5,121.0,2.5,20.8,943.0,1033.69,759.36
2018,5,2,11,30,912.0,121.0,2.7,21.1,956.0,1021.86,752.56
2018,5,2,11,45,914.0,121.0,2.9,21.35,961.5,1004.89,742.46
2018,5,2,12,0,916.0,121.0,3.1,21.6,967.0,984.32,729.89
2018,5,2,12,15,917.0,119.5,3.25,21.75,964.5,957.91,713.2
2018,5,2,12,30,918.0,118.0,3.4,21.9,962.0,928.18,694.17
2018,5,2,12,45,919.5,115.5,3.55,22.0,953.0,894.73,672.56
2018,5,2,13,0,921.0,113.0,3.7,22.1,944.0,858.17,648.59
2018,5,2,13,15,918.0,112.0,3.8,22.1,926.5,816.5,620.8
2018,5,2,13,30,915.0,111.0,3.9,22.1,909.0,772.33,590.93
2018,5,2,13,45,909.5,110.0,3.95,22.1,884.0,724.1,556.08
2018,5,2,14,0,904.0,109.0,4.0,22.1,859.0,673.98,518.33
2018,5,2,14,15,896.0,107.0,4.05,21.95,827.0,619.84,476.86
2018,5,2,14,30,888.0,105.0,4.1,21.8,795.0,564.52,433.21
2018,5,2,14,45,877.0,103.5,4.15,21.65,757.0,507.25,386.66
2018,5,2,15,0,866.0,102.0,4.2,21.5,719.0,449.6,338.31
2018,5,2,15,15,852.0,99.5,4.2,21.5,676.0,389.94,286.84
2018,5,2,15,30,838.0,97.0,4.2,21.5,633.0,325.86,230.98
2018,5,2,15,45,820.5,94.5,4.35,20.8,586.5,266.02,178.88
2018,5,2,16,0,803.0,92.0,4.5,20.1,540.0,207.7,129.32
2018,5,2,16,15,779.0,88.5,4.55,19.6,490.0,149.66,84.92
2018,5,2,16,30,755.0,85.0,4.6,19.1,440.0,94.46,53.64
2018,5,2,16,45,721.5,80.5,4.6,18.6,388.0,60.38,47.3
2018,5,2,17,0,688.0,76.0,4.6,18.1,336.0,53.29,41.33
2018,5,2,17,15,641.5,71.0,4.45,17.45,284.5,51.16,39.65
2018,5,2,17,30,595.0,66.0,4.3,16.8,233.0,48.98,37.81
2018,5,2,17,45,525.5,59.0,4.15,16.15,184.0,45.0,34.24
2018,5,2,18,0,456.0,52.0,4.0,15.5,135.0,40.96,30.38
2018,5,2,18,15,351.5,42.0,3.85,14.9,94.0,34.01,23.68
2018,5,2,18,30,247.0,32.0,3.7,14.3,53.0,25.19,13.27
2018,5,2,18,45,143.0,20.0,3.5,13.75,30.0,18.19,0.0
2018,5,2,19,0,39.0,8.0,3.3,13.2,7.0,0.0,0.0
2018,5,2,19,15,19.5,4.0,3.25,13.0,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,36.0,9.0,2.65,10.1,11.0,17.29,0.0
2018,5,3,5,30,72.0,18.0,2.9,10.6,22.0,47.16,0.0
2018,5,3,5,45,102.0,34.0,3.2,11.1,46.0,85.86,61.97
2018,5,3,6,0,132.0,50.0,3.5,11.6,70.0,122.21,96.49
2018,5,3,6,15,108.5,57.0,3.5,12.0,77.5,124.14,100.53
2018,5,3,6,30,85.0,64.0,3.5,12.4,85.0,115.4,94.26
2018,5,3,6,45,42.5,60.0,3.55,12.8,70.5,81.52,65.28
2018,5,3,7,0,0.0,56.0,3.6,13.2,56.0,49.45,36.91
2018,5,3,7,15,0.0,67.5,3.55,13.55,67.5,59.66,45.51
2018,5,3,7,30,0.0,79.0,3.5,13.9,79.0,69.9,53.97
2018,5,3,7,45,0.0,95.5,3.5,14.3,95.5,85.21,66.57
2018,5,3,8,0,0.0,112.0,3.5,14.7,112.0,100.64,79.1
2018,5,3,8,15,0.5,129.5,3.55,15.1,130.0,117.5,92.68
2018,5,3,8,30,1.0,147.0,3.6,15.5,148.0,134.42,106.14
2018,5,3,8,45,19.0,188.0,3.6,15.9,201.5,190.39,151.87
2018,5,3,9,0,37.0,229.0,3.6,16.3,255.0,260.84,208.12
2018,5,3,9,15,57.5,276.0,3.65,16.6,318.5,330.19,262.4
2018,5,3,9,30,78.0,323.0,3.7,16.9,382.0,400.15,316.0
2018,5,3,9,45,182.0,337.0,3.8,17.2,483.5,534.65,420.36
2018,5,3,10,0,286.0,351.0,3.9,17.5,585.0,670.63,521.9
2018,5,3,10,15,526.5,268.5,3.95,17.75,716.0,841.22,649.82
2018,5,3,10,30,767.0,186.0,4.0,18.0,847.0,993.21,756.19
2018,5,3,10,45,843.0,151.5,4.05,18.3,893.5,1029.94,778.72
2018,5,3,11,0,919.0,117.0,4.1,18.6,940.0,1051.06,791.51
2018,5,3,11,15,923.0,117.0,4.1,18.75,953.5,1043.36,785.21
2018,5,3,11,30,927.0,117.0,4.1,18.9,967.0,1031.86,776.7
2018,5,3,11,45,930.5,116.0,4.15,19.1,973.5,1015.12,764.96
2018,5,3,12,0,934.0,115.0,4.2,19.3,980.0,994.69,750.84
2018,5,3,12,15,935.0,114.5,4.25,19.4,978.0,968.86,733.37
2018,5,3,12,30,936.0,114.0,4.3,19.5,976.0,939.62,713.57
2018,5,3,12,45,936.0,112.0,4.3,19.6,966.0,904.84,689.66
2018,5,3,13,0,936.0,110.0,4.3,19.7,956.0,866.99,663.53
2018,5,3,13,15,932.0,109.5,4.35,19.75,938.0,824.49,634.31
2018,5,3,13,30,928.0,109.0,4.4,19.8,920.0,779.51,603.23
2018,5,3,13,45,908.5,114.5,4.4,19.85,890.0,726.98,564.37
2018,5,3,14,0,889.0,120.0,4.4,19.9,860.0,673.67,523.38
2018,5,3,14,15,881.0,118.0,4.4,19.85,828.0,620.23,481.68
2018,5,3,14,30,873.0,116.0,4.4,19.8,796.0,565.64,437.89
2018,5,3,14,45,840.0,121.5,4.4,19.7,750.0,502.49,386.45
2018,5,3,15,0,807.0,127.0,4.4,19.6,704.0,442.73,336.36
2018,5,3,15,15,789.5,121.0,4.4,19.6,657.5,381.36,283.67
2018,5,3,15,30,772.0,115.0,4.4,19.6,611.0,321.17,230.96
2018,5,3,15,45,777.0,106.5,4.3,19.25,573.5,265.64,181.2
2018,5,3,16,0,782.0,98.0,4.2,18.9,536.0,209.05,131.81
2018,5,3,16,15,762.5,93.5,4.1,18.5,488.0,152.04,87.82
2018,5,3,16,30,743.0,89.0,4.0,18.1,440.0,97.35,56.35
2018,5,3,16,45,707.0,85.0,3.95,17.7,388.0,57.86,45.26
2018,5,3,17,0,671.0,81.0,3.9,17.3,336.0,56.77,44.53
2018,5,3,17,15,629.5,73.5,3.8,16.65,284.5,52.91,41.33
2018,5,3,17,30,588.0,66.0,3.7,16.0,233.0,48.84,37.82
2018,5,3,17,45,517.0,59.5,3.6,15.35,184.5,45.27,34.61
2018,5,3,18,0,446.0,53.0,3.5,14.7,136.0,41.68,31.16
2018,5,3,18,15,337.5,43.0,3.45,14.1,94.5,34.76,24.48
