Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,30,229.0,33.0,3.4,13.5,53.0,25.92,14.34
2018,5,3,18,45,135.0,20.0,3.4,12.9,30.0,18.19,0.0
2018,5,3,19,0,41.0,7.0,3.4,12.3,7.0,6.37,0.0
2018,5,3,19,15,20.5,3.5,3.4,12.05,3.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,4,5,15,30.5,10.5,1.8,8.95,12.5,17.29,0.0
2018,5,4,5,30,61.0,21.0,2.1,9.5,25.0,48.2,7.36
2018,5,4,5,45,193.5,37.0,2.45,10.05,64.5,131.86,98.42
2018,5,4,6,0,326.0,53.0,2.8,10.6,104.0,217.94,175.0
2018,5,4,6,15,351.0,64.0,2.85,11.2,137.5,260.75,215.0
2018,5,4,6,30,376.0,75.0,2.9,11.8,171.0,306.01,255.57
2018,5,4,6,45,449.0,83.5,3.0,12.4,223.5,378.7,317.43
2018,5,4,7,0,522.0,92.0,3.1,13.0,276.0,464.34,387.59
2018,5,4,7,15,562.5,101.0,2.9,13.7,328.0,528.48,437.38
2018,5,4,7,30,603.0,110.0,2.7,14.4,380.0,594.68,486.77
2018,5,4,7,45,601.5,125.0,2.5,15.1,421.0,636.49,515.07
2018,5,4,8,0,600.0,140.0,2.3,15.8,462.0,676.02,540.59
2018,5,4,8,15,532.5,177.0,2.1,16.5,482.0,674.15,533.46
2018,5,4,8,30,465.0,214.0,1.9,17.2,502.0,672.48,526.42
2018,5,4,8,45,452.0,232.5,1.7,17.9,529.0,693.77,537.12
2018,5,4,9,0,439.0,251.0,1.5,18.6,556.0,712.26,545.15
2018,5,4,9,15,498.5,245.5,1.4,19.25,610.5,771.95,584.2
2018,5,4,9,30,558.0,240.0,1.3,19.9,665.0,831.66,621.5
2018,5,4,9,45,728.0,173.5,1.2,20.5,753.5,941.59,690.65
2018,5,4,10,0,898.0,107.0,1.1,21.1,842.0,1027.36,739.13
2018,5,4,10,15,904.0,108.0,1.15,21.7,869.0,1037.99,742.77
2018,5,4,10,30,910.0,109.0,1.2,22.3,896.0,1044.88,745.27
2018,5,4,10,45,881.0,128.5,1.2,22.9,904.5,1031.87,734.69
2018,5,4,11,0,852.0,148.0,1.2,23.5,913.0,1014.43,721.79
2018,5,4,11,15,736.5,220.0,1.25,24.05,888.0,981.39,700.35
2018,5,4,11,30,621.0,292.0,1.3,24.6,863.0,924.08,661.63
2018,5,4,11,45,584.5,317.0,1.3,25.15,856.5,895.81,641.47
2018,5,4,12,0,548.0,342.0,1.3,25.7,850.0,867.27,620.76
2018,5,4,12,15,514.0,356.5,1.25,26.1,832.0,829.61,594.21
2018,5,4,12,30,480.0,371.0,1.2,26.5,814.0,791.21,567.23
2018,5,4,12,45,503.0,357.0,1.15,26.9,816.5,775.15,556.16
2018,5,4,13,0,526.0,343.0,1.1,27.3,819.0,756.0,542.74
2018,5,4,13,15,550.5,323.5,1.15,27.45,813.5,729.99,526.41
2018,5,4,13,30,575.0,304.0,1.2,27.6,808.0,700.72,507.56
2018,5,4,13,45,557.5,298.0,1.3,27.7,775.0,651.19,474.44
2018,5,4,14,0,540.0,292.0,1.4,27.8,742.0,601.98,440.79
2018,5,4,14,15,630.0,239.0,1.55,27.75,745.0,576.74,424.37
2018,5,4,14,30,720.0,186.0,1.7,27.7,748.0,541.32,398.96
2018,5,4,14,45,708.0,178.5,1.9,27.6,709.0,485.29,357.03
2018,5,4,15,0,696.0,171.0,2.1,27.5,670.0,429.57,313.76
2018,5,4,15,15,706.0,153.5,2.1,27.5,633.5,374.14,268.38
2018,5,4,15,30,716.0,136.0,2.1,27.5,597.0,317.07,220.43
2018,5,4,15,45,726.0,123.0,2.4,26.9,560.5,262.04,173.94
2018,5,4,16,0,736.0,110.0,2.7,26.3,524.0,205.58,126.82
2018,5,4,16,15,734.5,101.0,2.8,25.6,482.0,149.55,84.31
2018,5,4,16,30,733.0,92.0,2.9,24.9,440.0,93.73,51.88
2018,5,4,16,45,683.0,88.0,3.0,24.2,383.0,59.71,45.6
2018,5,4,17,0,633.0,84.0,3.1,23.5,326.0,58.64,44.98
2018,5,4,17,15,581.5,77.5,3.15,22.4,274.5,55.62,42.67
2018,5,4,17,30,530.0,71.0,3.2,21.3,223.0,52.48,40.14
2018,5,4,17,45,450.5,63.0,3.2,20.15,174.0,47.84,36.15
2018,5,4,18,0,371.0,55.0,3.2,19.0,125.0,43.08,31.82
2018,5,4,18,15,290.0,43.5,3.25,18.1,88.0,33.56,23.07
2018,5,4,18,30,209.0,32.0,3.3,17.2,51.0,25.06,13.78
2018,5,4,18,45,124.5,19.5,3.3,16.25,29.0,17.74,0.0
2018,5,4,19,0,40.0,7.0,3.3,15.3,7.0,6.37,0.0
2018,5,4,19,15,20.0,3.5,3.35,14.8,3.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,5,4,45,7.0,2.0,2.35,10.75,1.5,0.0,0.0
2018,5,5,5,0,14.0,4.0,2.4,10.9,3.0,0.0,0.0
2018,5,5,5,15,14.0,9.5,2.5,11.25,9.5,12.2,0.0
2018,5,5,5,30,14.0,15.0,2.6,11.6,16.0,17.86,1.21
2018,5,5,5,45,7.0,25.5,2.65,11.95,26.0,25.08,14.71
2018,5,5,6,0,0.0,36.0,2.7,12.3,36.0,31.76,21.26
2018,5,5,6,15,0.0,41.0,2.65,12.6,41.0,36.17,25.38
2018,5,5,6,30,0.0,46.0,2.6,12.9,46.0,40.58,29.34
2018,5,5,6,45,0.0,56.5,2.55,13.2,56.5,49.89,37.36
2018,5,5,7,0,0.0,67.0,2.5,13.5,67.0,59.22,45.24
2018,5,5,7,15,0.5,96.5,2.5,13.85,96.5,87.54,69.08
2018,5,5,7,30,1.0,126.0,2.5,14.2,126.0,116.47,92.99
2018,5,5,7,45,32.5,163.5,2.5,14.5,181.0,188.06,152.73
2018,5,5,8,0,64.0,201.0,2.5,14.8,236.0,254.78,207.0
2018,5,5,8,15,194.0,227.5,2.6,15.1,346.0,410.11,332.81
2018,5,5,8,30,324.0,254.0,2.7,15.4,456.0,575.53,460.3
2018,5,5,8,45,335.0,273.0,2.8,15.65,494.5,614.65,487.28
2018,5,5,9,0,346.0,292.0,2.9,15.9,533.0,652.85,514.03
2018,5,5,9,15,324.0,317.5,2.85,16.65,553.5,665.37,519.23
2018,5,5,9,30,302.0,343.0,2.8,17.4,574.0,675.25,522.64
2018,5,5,9,45,309.5,357.5,2.75,18.15,603.0,700.01,537.68
2018,5,5,10,0,317.0,372.0,2.7,18.9,632.0,723.29,551.36
2018,5,5,10,15,276.5,395.0,2.6,19.55,627.0,705.57,534.66
2018,5,5,10,30,236.0,418.0,2.5,20.2,622.0,669.4,505.7
2018,5,5,10,45,207.0,425.5,2.35,20.9,607.5,643.83,484.48
2018,5,5,11,0,178.0,433.0,2.2,21.6,593.0,617.37,462.7
2018,5,5,11,15,122.0,427.0,2.25,21.6,537.5,549.81,413.25
2018,5,5,11,30,66.0,421.0,2.3,21.6,482.0,469.48,354.07
2018,5,5,11,45,86.0,432.5,2.3,21.65,512.5,495.58,373.79
2018,5,5,12,0,106.0,444.0,2.3,21.7,543.0,520.1,391.64
2018,5,5,12,15,130.0,454.0,2.55,21.35,574.5,554.91,418.21
2018,5,5,12,30,154.0,464.0,2.8,21.0,606.0,576.04,435.0
2018,5,5,12,45,107.5,402.0,3.05,20.7,500.5,468.41,357.18
2018,5,5,13,0,61.0,340.0,3.3,20.4,395.0,359.02,276.07
2018,5,5,13,15,44.5,332.5,3.55,19.9,372.5,334.38,258.11
2018,5,5,13,30,28.0,325.0,3.8,19.4,350.0,311.09,240.73
2018,5,5,13,45,29.5,323.0,4.1,18.95,348.5,306.33,237.91
2018,5,5,14,0,31.0,321.0,4.4,18.5,347.0,301.26,234.83
2018,5,5,14,15,64.5,332.5,4.5,18.05,384.0,325.69,254.87
2018,5,5,14,30,98.0,344.0,4.6,17.6,421.0,345.71,271.08
2018,5,5,14,45,91.0,330.5,4.75,17.15,399.0,322.14,253.11
2018,5,5,15,0,84.0,317.0,4.9,16.7,377.0,299.29,235.63
2018,5,5,15,15,100.0,300.5,4.9,16.7,368.0,283.11,222.41
2018,5,5,15,30,116.0,284.0,4.9,16.7,359.0,260.59,203.71
2018,5,5,15,45,189.0,259.0,5.1,16.45,370.5,247.48,190.4
2018,5,5,16,0,262.0,234.0,5.3,16.2,382.0,219.95,164.67
2018,5,5,16,15,268.0,204.5,5.15,16.15,344.0,178.71,131.55
2018,5,5,16,30,274.0,175.0,5.0,16.1,306.0,137.49,102.24
2018,5,5,16,45,379.5,142.5,4.85,16.1,301.5,96.39,79.3
2018,5,5,17,0,485.0,110.0,4.7,16.1,297.0,77.03,62.56
2018,5,5,17,15,503.5,93.0,4.4,15.7,262.0,67.45,54.33
2018,5,5,17,30,522.0,76.0,4.1,15.3,227.0,56.43,44.66
2018,5,5,17,45,471.5,67.5,3.75,14.95,183.0,51.67,40.35
2018,5,5,18,0,421.0,59.0,3.4,14.6,139.0,46.72,35.66
2018,5,5,18,15,305.0,47.5,3.4,14.1,96.5,36.66,26.23
2018,5,5,18,30,189.0,36.0,3.4,13.6,54.0,28.16,16.82
2018,5,5,18,45,94.5,20.0,3.45,13.1,29.0,15.83,0.0
2018,5,5,19,0,0.0,4.0,3.5,12.6,4.0,3.64,0.0
2018,5,5,19,15,0.0,2.0,3.6,12.35,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,6,4,45,10.0,2.5,2.1,8.45,2.0,0.0,0.0
2018,5,6,5,0,20.0,5.0,2.1,8.5,4.0,0.0,0.0
2018,5,6,5,15,68.5,16.0,2.4,9.15,19.5,32.01,0.0
2018,5,6,5,30,117.0,27.0,2.7,9.8,35.0,80.07,31.5
2018,5,6,5,45,176.5,40.5,3.0,10.4,64.0,129.46,97.82
2018,5,6,6,0,236.0,54.0,3.3,11.0,93.0,180.21,144.81
2018,5,6,6,15,265.0,70.5,3.35,11.5,128.5,226.62,187.01
2018,5,6,6,30,294.0,87.0,3.4,12.0,164.0,275.8,230.41
2018,5,6,6,45,349.5,99.5,3.4,12.45,210.5,338.55,283.98
2018,5,6,7,0,405.0,112.0,3.4,12.9,257.0,406.22,340.04
2018,5,6,7,15,394.5,133.5,3.35,13.4,293.0,443.0,368.55
2018,5,6,7,30,384.0,155.0,3.3,13.9,329.0,477.43,394.25
2018,5,6,7,45,419.5,169.0,3.25,14.35,379.0,537.02,439.72
2018,5,6,8,0,455.0,183.0,3.2,14.8,429.0,598.03,484.91
2018,5,6,8,15,618.0,149.0,3.2,15.35,516.0,722.68,579.1
2018,5,6,8,30,781.0,115.0,3.2,15.9,603.0,843.65,663.46
2018,5,6,8,45,826.5,106.5,3.2,16.4,656.0,897.5,697.68
2018,5,6,9,0,872.0,98.0,3.2,16.9,709.0,941.28,724.77
2018,5,6,9,15,797.5,138.5,3.25,17.4,721.0,942.41,722.57
2018,5,6,9,30,723.0,179.0,3.3,17.9,733.0,933.27,713.82
2018,5,6,9,45,734.5,183.5,3.4,18.35,767.5,957.93,729.07
2018,5,6,10,0,746.0,188.0,3.5,18.8,802.0,979.57,741.96
2018,5,6,10,15,834.5,146.5,3.65,19.2,854.5,1019.3,767.62
2018,5,6,10,30,923.0,105.0,3.8,19.6,907.0,1052.52,788.6
2018,5,6,10,45,860.5,145.5,3.95,20.0,906.5,1027.07,770.35
2018,5,6,11,0,798.0,186.0,4.1,20.4,906.0,1009.97,758.23
2018,5,6,11,15,663.0,271.5,4.2,20.65,875.0,958.35,721.82
2018,5,6,11,30,528.0,357.0,4.3,20.9,844.0,894.49,673.34
2018,5,6,11,45,641.5,291.5,4.45,21.15,886.5,925.23,698.29
2018,5,6,12,0,755.0,226.0,4.6,21.4,929.0,949.4,717.07
2018,5,6,12,15,655.0,275.5,4.65,21.45,884.0,880.71,667.79
2018,5,6,12,30,555.0,325.0,4.7,21.5,839.0,813.34,618.27
2018,5,6,12,45,500.0,350.0,4.8,21.55,809.5,764.99,583.11
2018,5,6,13,0,445.0,375.0,4.9,21.6,780.0,717.62,548.13
2018,5,6,13,15,487.5,347.5,4.8,21.4,783.0,701.49,537.55
2018,5,6,13,30,530.0,320.0,4.7,21.2,786.0,680.93,523.24
2018,5,6,13,45,483.0,323.0,4.65,21.0,738.5,620.92,478.43
2018,5,6,14,0,436.0,326.0,4.6,20.8,691.0,563.92,435.42
2018,5,6,14,15,278.0,347.5,4.5,20.45,577.0,461.24,356.77
2018,5,6,14,30,120.0,369.0,4.4,20.1,463.0,375.94,290.99
2018,5,6,14,45,175.0,345.5,4.3,19.75,475.5,371.2,287.63
2018,5,6,15,0,230.0,322.0,4.2,19.4,488.0,360.52,278.5
2018,5,6,15,15,253.5,295.5,4.2,19.4,468.0,326.17,250.27
2018,5,6,15,30,277.0,269.0,4.2,19.4,448.0,292.66,221.91
2018,5,6,15,45,438.5,209.5,4.1,18.45,469.0,260.66,189.87
2018,5,6,16,0,600.0,150.0,4.0,17.5,490.0,213.02,143.4
2018,5,6,16,15,431.0,163.0,4.0,17.0,396.0,162.37,110.64
2018,5,6,16,30,262.0,176.0,4.0,16.5,302.0,137.71,102.39
2018,5,6,16,45,186.5,163.5,4.0,16.0,248.0,121.95,101.5
2018,5,6,17,0,111.0,151.0,4.0,15.5,194.0,112.82,94.04
2018,5,6,17,15,223.5,118.0,3.95,15.1,188.5,87.18,71.85
2018,5,6,17,30,336.0,85.0,3.9,14.7,183.0,61.5,49.27
2018,5,6,17,45,320.5,73.0,3.8,14.3,151.5,53.96,42.51
2018,5,6,18,0,305.0,61.0,3.7,13.9,120.0,46.04,35.19
2018,5,6,18,15,232.0,48.0,3.6,13.65,85.0,36.81,26.46
2018,5,6,18,30,159.0,35.0,3.5,13.4,50.0,27.27,16.41
2018,5,6,18,45,97.0,21.5,3.4,13.15,29.0,17.02,0.0
2018,5,6,19,0,35.0,8.0,3.3,12.9,8.0,7.28,0.0
2018,5,6,19,15,17.5,4.0,3.3,12.85,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,4,45,12.0,3.0,1.95,9.6,2.5,0.0,0.0
2018,5,7,5,0,24.0,6.0,1.9,9.7,5.0,0.0,0.0
2018,5,7,5,15,116.0,17.5,2.1,10.35,24.5,45.54,0.0
2018,5,7,5,30,208.0,29.0,2.3,11.0,44.0,111.72,52.38
2018,5,7,5,45,320.5,39.5,2.5,11.65,83.0,182.14,138.08
2018,5,7,6,0,433.0,50.0,2.7,12.3,122.0,262.31,209.95
2018,5,7,6,15,507.0,57.5,2.55,12.95,170.5,332.65,272.17
2018,5,7,6,30,581.0,65.0,2.4,13.6,219.0,409.96,337.99
2018,5,7,6,45,629.0,70.5,2.3,14.25,270.0,476.06,392.36
2018,5,7,7,0,677.0,76.0,2.2,14.9,321.0,545.45,446.88
2018,5,7,7,15,712.5,80.5,2.15,15.55,373.5,607.84,493.84
2018,5,7,7,30,748.0,85.0,2.1,16.2,426.0,668.57,536.62
2018,5,7,7,45,773.0,89.5,2.0,16.85,477.0,724.86,573.71
2018,5,7,8,0,798.0,94.0,1.9,17.5,528.0,780.59,609.12
2018,5,7,8,15,817.0,97.0,1.9,18.2,576.0,828.53,638.73
2018,5,7,8,30,836.0,100.0,1.9,18.9,624.0,874.8,666.58
2018,5,7,8,45,849.5,102.5,1.85,19.6,667.5,913.46,688.16
2018,5,7,9,0,863.0,105.0,1.8,20.3,711.0,940.32,701.53
2018,5,7,9,15,876.5,105.5,1.8,20.9,750.5,971.05,718.27
2018,5,7,9,30,890.0,106.0,1.8,21.5,790.0,998.84,732.88
2018,5,7,9,45,902.5,105.5,1.75,22.15,825.0,1021.37,743.19
2018,5,7,10,0,915.0,105.0,1.7,22.8,860.0,1040.52,751.33
2018,5,7,10,15,920.5,106.5,1.7,23.45,887.0,1051.21,754.92
2018,5,7,10,30,926.0,108.0,1.7,24.1,914.0,1058.11,756.32
2018,5,7,10,45,928.5,110.0,1.7,24.8,933.5,1058.64,753.78
2018,5,7,11,0,931.0,112.0,1.7,25.5,953.0,1055.28,749.04
2018,5,7,11,15,932.5,112.0,1.8,25.8,964.5,1045.03,742.83
2018,5,7,11,30,934.0,112.0,1.9,26.1,976.0,1031.01,734.38
2018,5,7,11,45,935.0,112.5,2.05,26.4,981.0,1013.31,724.25
2018,5,7,12,0,936.0,113.0,2.2,26.7,986.0,992.0,711.73
2018,5,7,12,15,935.0,113.0,2.3,26.8,983.0,964.88,695.42
2018,5,7,12,30,934.0,113.0,2.4,26.9,980.0,934.49,676.89
2018,5,7,12,45,914.5,123.0,2.55,27.05,964.0,894.53,652.2
2018,5,7,13,0,895.0,133.0,2.7,27.2,948.0,852.53,625.82
2018,5,7,13,15,906.5,123.0,2.75,27.2,935.0,815.1,601.82
2018,5,7,13,30,918.0,113.0,2.8,27.2,922.0,774.11,575.11
2018,5,7,13,45,883.5,126.5,2.9,27.2,887.5,718.9,536.44
2018,5,7,14,0,849.0,140.0,3.0,27.2,853.0,665.51,497.62
2018,5,7,14,15,775.0,168.5,3.05,27.1,800.5,601.09,449.69
2018,5,7,14,30,701.0,197.0,3.1,27.0,748.0,539.68,403.13
2018,5,7,14,45,718.0,177.0,3.2,26.85,718.0,488.13,363.26
2018,5,7,15,0,735.0,157.0,3.3,26.7,688.0,433.89,319.7
2018,5,7,15,15,778.5,131.0,3.3,26.7,663.5,385.67,278.13
2018,5,7,15,30,822.0,105.0,3.3,26.7,639.0,328.06,227.76
2018,5,7,15,45,814.5,99.5,3.55,25.95,596.0,269.41,177.78
2018,5,7,16,0,807.0,94.0,3.8,25.2,553.0,211.14,129.06
2018,5,7,16,15,785.0,89.5,3.95,24.45,503.0,152.62,85.04
2018,5,7,16,30,763.0,85.0,4.1,23.7,453.0,96.69,53.21
2018,5,7,16,45,732.5,81.0,4.25,23.0,401.5,60.36,46.38
2018,5,7,17,0,702.0,77.0,4.4,22.3,350.0,53.65,40.89
2018,5,7,17,15,657.0,72.0,4.4,21.3,298.5,51.53,39.32
2018,5,7,17,30,612.0,67.0,4.4,20.3,247.0,49.35,37.59
2018,5,7,17,45,546.0,60.5,4.4,19.25,197.5,45.79,34.53
2018,5,7,18,0,480.0,54.0,4.4,18.2,148.0,42.18,31.21
2018,5,7,18,15,379.0,45.0,4.35,17.4,105.5,36.17,25.52
2018,5,7,18,30,278.0,36.0,4.3,16.6,63.0,28.24,17.16
2018,5,7,18,45,164.0,22.5,4.25,15.75,36.0,17.86,0.0
2018,5,7,19,0,50.0,9.0,4.2,14.9,9.0,8.19,0.0
2018,5,7,19,15,25.0,4.5,4.1,14.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,8,4,45,16.0,3.0,3.2,10.9,2.5,0.0,0.0
2018,5,8,5,0,32.0,6.0,3.3,11.0,5.0,0.0,0.0
2018,5,8,5,15,134.5,17.5,3.45,11.5,25.5,50.34,0.0
2018,5,8,5,30,237.0,29.0,3.6,12.0,46.0,120.09,62.26
2018,5,8,5,45,349.0,38.0,3.7,12.45,85.5,191.61,145.67
2018,5,8,6,0,461.0,47.0,3.8,12.9,125.0,271.41,217.5
2018,5,8,6,15,530.5,53.5,3.85,13.5,172.5,339.65,278.63
2018,5,8,6,30,600.0,60.0,3.9,14.1,220.0,414.41,343.32
2018,5,8,6,45,645.5,65.0,4.0,14.7,271.0,479.17,397.85
2018,5,8,7,0,691.0,70.0,4.1,15.3,322.0,544.46,450.84
2018,5,8,7,15,722.5,74.0,4.15,15.8,372.5,604.2,497.57
2018,5,8,7,30,754.0,78.0,4.2,16.3,423.0,664.7,541.83
2018,5,8,7,45,776.0,82.0,4.25,16.8,472.5,718.18,579.47
2018,5,8,8,0,798.0,86.0,4.3,17.3,522.0,770.88,615.73
2018,5,8,8,15,814.5,89.0,4.2,17.4,568.5,816.59,646.41
2018,5,8,8,30,831.0,92.0,4.1,17.5,615.0,852.38,669.49
2018,5,8,8,45,841.5,96.0,4.05,17.55,657.5,889.46,693.63
2018,5,8,9,0,852.0,100.0,4.0,17.6,700.0,923.88,715.63
2018,5,8,9,15,861.5,102.0,3.9,17.45,737.5,952.21,733.47
2018,5,8,9,30,871.0,104.0,3.8,17.3,775.0,977.48,749.12
2018,5,8,9,45,878.0,106.0,3.75,17.2,807.5,997.03,761.01
2018,5,8,10,0,885.0,108.0,3.7,17.1,840.0,1013.12,770.62
2018,5,8,10,15,890.5,109.5,3.7,17.15,866.0,1023.58,776.43
2018,5,8,10,30,896.0,111.0,3.7,17.2,892.0,1030.36,779.91
2018,5,8,10,45,900.0,111.0,3.7,17.3,911.0,1030.33,778.79
2018,5,8,11,0,904.0,111.0,3.7,17.4,930.0,1026.58,775.35
2018,5,8,11,15,908.5,110.5,3.75,18.15,943.0,1019.09,768.0
2018,5,8,11,30,913.0,110.0,3.8,18.9,956.0,1007.87,758.31
2018,5,8,11,45,918.0,107.5,3.85,19.6,962.0,991.46,745.42
2018,5,8,12,0,923.0,105.0,3.9,20.3,968.0,971.44,730.22
2018,5,8,12,15,922.5,104.5,3.95,20.9,965.0,944.77,710.89
2018,5,8,12,30,922.0,104.0,4.0,21.5,962.0,914.87,689.43
2018,5,8,12,45,920.5,103.5,4.05,22.15,952.0,880.99,665.14
2018,5,8,13,0,919.0,103.0,4.1,22.8,942.0,844.2,638.83
2018,5,8,13,15,915.5,103.0,4.25,23.0,925.0,803.55,611.22
2018,5,8,13,30,912.0,103.0,4.4,23.2,908.0,760.44,581.59
2018,5,8,13,45,907.0,101.0,4.55,23.45,883.0,712.25,546.74
2018,5,8,14,0,902.0,99.0,4.7,23.7,858.0,662.16,508.82
2018,5,8,14,15,894.0,98.5,4.95,23.5,827.0,609.94,469.3
2018,5,8,14,30,886.0,98.0,5.2,23.3,796.0,556.53,427.37
2018,5,8,14,45,876.5,96.0,5.4,23.1,759.0,500.18,381.56
2018,5,8,15,0,867.0,94.0,5.6,22.9,722.0,443.32,333.75
2018,5,8,15,15,853.5,92.0,5.6,22.9,680.0,384.76,282.8
2018,5,8,15,30,840.0,90.0,5.6,22.9,638.0,326.62,231.3
2018,5,8,15,45,821.0,88.0,5.7,22.1,591.0,267.86,180.05
2018,5,8,16,0,802.0,86.0,5.8,21.3,544.0,204.27,126.29
2018,5,8,16,15,777.0,83.5,5.6,20.8,494.5,147.43,82.55
2018,5,8,16,30,752.0,81.0,5.4,20.3,445.0,93.5,51.45
2018,5,8,16,45,718.0,78.0,5.2,19.85,394.0,57.82,44.79
2018,5,8,17,0,684.0,75.0,5.0,19.4,343.0,51.99,39.94
2018,5,8,17,15,639.0,70.5,4.75,18.85,292.5,50.19,38.55
2018,5,8,17,30,594.0,66.0,4.5,18.3,242.0,48.36,37.04
2018,5,8,17,45,527.5,60.0,4.3,17.75,193.5,45.19,34.23
2018,5,8,18,0,461.0,54.0,4.1,17.2,145.0,41.99,31.21
2018,5,8,18,15,365.0,45.0,3.95,16.7,104.0,36.0,25.5
2018,5,8,18,30,269.0,36.0,3.8,16.2,63.0,28.18,17.36
2018,5,8,18,45,159.5,22.0,3.7,15.7,36.0,17.42,0.0
2018,5,8,19,0,50.0,8.0,3.6,15.2,9.0,7.28,0.0
2018,5,8,19,15,25.0,4.0,3.55,14.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,9,4,45,19.0,3.0,3.35,11.7,2.5,0.0,0.0
2018,5,9,5,0,38.0,6.0,3.4,11.7,5.0,0.0,0.0
2018,5,9,5,15,149.0,17.0,3.55,12.15,26.5,53.67,0.0
2018,5,9,5,30,260.0,28.0,3.7,12.6,48.0,127.77,71.24
2018,5,9,5,45,375.0,36.5,3.85,13.1,89.0,199.96,152.19
2018,5,9,6,0,490.0,45.0,4.0,13.6,130.0,281.79,225.5
2018,5,9,6,15,422.0,60.5,4.1,14.1,151.0,294.6,241.62
2018,5,9,6,30,354.0,76.0,4.2,14.6,172.0,294.63,244.63
2018,5,9,6,45,378.0,96.5,4.25,15.15,218.0,351.41,292.64
2018,5,9,7,0,402.0,117.0,4.3,15.7,264.0,409.47,339.98
2018,5,9,7,15,594.0,95.5,4.35,16.15,350.0,543.43,448.82
2018,5,9,7,30,786.0,74.0,4.4,16.6,436.0,683.32,556.59
2018,5,9,7,45,808.0,77.5,4.45,17.05,486.5,737.44,594.22
2018,5,9,8,0,830.0,81.0,4.5,17.5,537.0,790.72,630.87
2018,5,9,8,15,847.0,83.5,4.55,17.8,584.5,829.86,656.89
2018,5,9,8,30,864.0,86.0,4.6,18.1,632.0,874.23,686.46
2018,5,9,8,45,877.0,88.5,4.65,18.45,676.0,912.84,711.38
2018,5,9,9,0,890.0,91.0,4.7,18.8,720.0,948.84,734.27
2018,5,9,9,15,901.5,92.0,4.7,19.1,759.5,978.83,752.55
2018,5,9,9,30,913.0,93.0,4.7,19.4,799.0,1005.72,768.62
2018,5,9,9,45,923.0,93.5,4.75,19.7,833.0,1027.25,781.43
2018,5,9,10,0,933.0,94.0,4.8,20.0,867.0,1045.27,791.92
2018,5,9,10,15,938.5,94.5,4.8,20.3,893.5,1055.08,796.47
2018,5,9,10,30,944.0,95.0,4.8,20.6,920.0,1061.07,798.6
2018,5,9,10,45,948.0,95.5,4.8,20.9,940.0,1061.66,797.24
2018,5,9,11,0,952.0,96.0,4.8,21.2,960.0,1058.33,793.42
2018,5,9,11,15,954.0,96.5,4.8,21.45,972.0,1049.09,785.95
2018,5,9,11,30,956.0,97.0,4.8,21.7,984.0,1036.0,776.06
2018,5,9,11,45,955.5,98.5,4.8,21.9,989.0,1017.72,762.96
2018,5,9,12,0,955.0,100.0,4.8,22.1,994.0,995.78,747.51
2018,5,9,12,15,951.0,102.5,4.8,22.25,990.5,968.1,728.38
2018,5,9,12,30,947.0,105.0,4.8,22.4,987.0,937.19,707.07
2018,5,9,12,45,938.0,108.5,4.75,22.55,974.0,899.92,681.0
2018,5,9,13,0,929.0,112.0,4.7,22.7,961.0,860.07,653.13
2018,5,9,13,15,924.5,111.0,4.75,22.7,942.5,817.3,624.06
2018,5,9,13,30,920.0,110.0,4.8,22.7,924.0,772.14,593.01
2018,5,9,13,45,915.0,108.0,4.85,22.7,898.5,723.58,557.6
2018,5,9,14,0,910.0,106.0,4.9,22.7,873.0,673.09,519.29
2018,5,9,14,15,901.0,106.0,4.95,22.55,841.5,620.29,478.43
2018,5,9,14,30,892.0,106.0,5.0,22.4,810.0,566.37,435.47
2018,5,9,14,45,880.5,104.5,5.05,22.2,772.0,509.14,388.77
2018,5,9,15,0,869.0,103.0,5.1,22.0,734.0,451.58,340.35
2018,5,9,15,15,855.0,101.0,5.1,22.0,691.5,392.67,289.25
2018,5,9,15,30,841.0,99.0,5.1,22.0,649.0,329.14,233.67
2018,5,9,15,45,823.0,97.0,5.2,21.25,602.5,269.89,181.97
2018,5,9,16,0,805.0,95.0,5.3,20.5,556.0,212.21,132.81
2018,5,9,16,15,781.0,91.5,5.3,19.95,506.0,154.5,88.32
2018,5,9,16,30,757.0,88.0,5.3,19.4,456.0,99.61,56.32
2018,5,9,16,45,725.5,84.0,5.25,18.9,404.5,62.47,49.0
2018,5,9,17,0,694.0,80.0,5.2,18.4,353.0,55.59,43.25
2018,5,9,17,15,649.0,75.0,4.95,17.8,301.5,53.57,41.69
2018,5,9,17,30,604.0,70.0,4.7,17.2,250.0,51.49,39.98
2018,5,9,17,45,537.0,64.0,4.5,16.55,201.0,48.45,37.3
2018,5,9,18,0,470.0,58.0,4.3,15.9,152.0,45.42,34.42
2018,5,9,18,15,370.5,48.5,4.05,15.35,109.5,39.11,28.39
2018,5,9,18,30,271.0,39.0,3.8,14.8,67.0,30.52,19.59
2018,5,9,18,45,159.5,24.0,3.6,14.25,38.5,19.01,0.0
2018,5,9,19,0,48.0,9.0,3.4,13.7,10.0,8.19,0.0
2018,5,9,19,15,24.0,4.5,3.35,13.5,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,10,4,45,12.5,3.0,1.6,9.85,3.0,0.0,0.0
2018,5,10,5,0,25.0,6.0,1.6,10.0,6.0,0.0,0.0
2018,5,10,5,15,94.5,18.0,1.9,10.75,24.5,40.65,0.0
2018,5,10,5,30,164.0,30.0,2.2,11.5,43.0,100.81,59.26
2018,5,10,5,45,251.5,42.5,2.5,12.3,78.5,158.84,121.41
2018,5,10,6,0,339.0,55.0,2.8,13.1,114.0,225.04,180.4
2018,5,10,6,15,443.5,62.5,2.8,13.6,167.0,307.22,251.75
2018,5,10,6,30,548.0,70.0,2.8,14.1,220.0,397.72,328.4
2018,5,10,6,45,607.5,74.5,2.85,14.6,272.5,467.81,386.55
2018,5,10,7,0,667.0,79.0,2.9,15.1,325.0,542.28,446.15
2018,5,10,7,15,701.5,83.0,2.95,15.65,376.5,602.79,492.68
2018,5,10,7,30,736.0,87.0,3.0,16.2,428.0,661.52,535.46
2018,5,10,7,45,761.0,91.0,3.05,16.75,478.0,716.56,573.59
2018,5,10,8,0,786.0,95.0,3.1,17.3,528.0,771.07,610.43
2018,5,10,8,15,804.0,98.5,3.1,17.85,575.5,818.14,640.85
2018,5,10,8,30,822.0,102.0,3.1,18.4,623.0,863.52,669.52
2018,5,10,8,45,771.0,129.5,3.15,19.0,645.0,870.94,671.39
2018,5,10,9,0,720.0,157.0,3.2,19.6,667.0,877.87,673.35
2018,5,10,9,15,624.5,210.0,3.2,20.1,670.0,857.97,656.64
2018,5,10,9,30,529.0,263.0,3.2,20.6,673.0,824.76,628.43
2018,5,10,9,45,504.0,287.5,3.2,21.1,691.5,831.38,630.01
2018,5,10,10,0,479.0,312.0,3.2,21.6,710.0,834.58,629.0
2018,5,10,10,15,485.0,324.0,3.2,21.95,738.0,853.03,639.83
2018,5,10,10,30,491.0,336.0,3.2,22.3,766.0,868.96,648.81
2018,5,10,10,45,476.0,350.5,3.15,22.65,775.0,863.62,642.63
2018,5,10,11,0,461.0,365.0,3.1,23.0,784.0,855.73,635.0
2018,5,10,11,15,470.0,371.0,3.1,23.25,803.0,860.88,637.53
2018,5,10,11,30,479.0,377.0,3.1,23.5,822.0,863.32,638.18
2018,5,10,11,45,511.5,365.5,3.15,23.7,843.0,868.81,642.21
2018,5,10,12,0,544.0,354.0,3.2,23.9,864.0,870.85,643.88
2018,5,10,12,15,551.0,349.5,3.3,23.8,865.0,852.66,632.36
2018,5,10,12,30,558.0,345.0,3.4,23.7,866.0,831.96,619.14
2018,5,10,12,45,536.5,351.0,3.55,23.55,847.5,794.29,593.77
2018,5,10,13,0,515.0,357.0,3.7,23.4,829.0,756.0,567.64
2018,5,10,13,15,517.5,345.0,3.8,23.35,811.5,720.21,543.11
2018,5,10,13,30,520.0,333.0,3.9,23.3,794.0,682.95,517.03
2018,5,10,13,45,569.0,299.5,4.05,23.2,791.0,657.61,500.02
2018,5,10,14,0,618.0,266.0,4.2,23.1,788.0,626.68,478.09
2018,5,10,14,15,708.0,207.5,4.3,22.95,784.5,593.44,453.95
2018,5,10,14,30,798.0,149.0,4.4,22.8,781.0,551.81,421.97
2018,5,10,14,45,824.5,128.0,4.45,22.65,754.0,499.87,379.97
2018,5,10,15,0,851.0,107.0,4.5,22.5,727.0,447.43,335.74
2018,5,10,15,15,837.0,105.0,4.5,22.5,685.0,385.27,282.67
2018,5,10,15,30,823.0,103.0,4.5,22.5,643.0,327.23,231.76
2018,5,10,15,45,771.0,108.0,4.55,21.8,585.0,266.67,180.59
2018,5,10,16,0,719.0,113.0,4.6,21.1,527.0,206.29,131.21
2018,5,10,16,15,707.5,104.0,4.65,20.55,481.0,150.61,87.91
2018,5,10,16,30,696.0,95.0,4.7,20.0,435.0,96.39,54.94
2018,5,10,16,45,684.5,88.0,4.75,19.45,391.5,59.09,45.95
2018,5,10,17,0,673.0,81.0,4.8,18.9,348.0,56.07,43.58
2018,5,10,17,15,626.5,77.0,4.8,18.2,297.5,54.85,42.74
2018,5,10,17,30,580.0,73.0,4.8,17.5,247.0,53.66,41.84
2018,5,10,17,45,485.5,67.5,4.85,16.75,194.0,51.05,39.57
2018,5,10,18,0,391.0,62.0,4.9,16.0,141.0,46.89,35.72
2018,5,10,18,15,305.5,50.0,4.75,15.35,101.0,38.37,27.78
2018,5,10,18,30,220.0,38.0,4.6,14.7,61.0,29.6,18.99
2018,5,10,18,45,131.5,23.5,4.5,14.1,35.5,18.54,0.0
2018,5,10,19,0,43.0,9.0,4.4,13.5,10.0,8.19,0.0
2018,5,10,19,15,21.5,4.5,4.3,13.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,4,45,18.0,3.0,2.1,10.75,2.5,0.0,0.0
2018,5,11,5,0,36.0,6.0,2.2,10.9,5.0,0.0,0.0
2018,5,11,5,15,108.5,17.0,2.6,11.55,24.0,43.38,0.0
2018,5,11,5,30,181.0,28.0,3.0,12.2,43.0,103.96,63.49
2018,5,11,5,45,249.0,42.0,3.4,12.85,77.5,157.0,120.16
2018,5,11,6,0,317.0,56.0,3.8,13.5,112.0,216.58,173.83
2018,5,11,6,15,362.5,68.5,4.1,14.1,152.5,270.82,222.45
2018,5,11,6,30,408.0,81.0,4.4,14.7,193.0,329.56,273.69
2018,5,11,6,45,466.5,91.0,4.75,15.25,244.5,397.11,331.02
2018,5,11,7,0,525.0,101.0,5.1,15.8,296.0,475.52,395.52
2018,5,11,7,15,621.0,96.5,5.15,16.5,360.5,562.85,465.39
2018,5,11,7,30,717.0,92.0,5.2,17.2,425.0,656.23,537.27
2018,5,11,7,45,657.5,118.5,5.3,17.9,450.5,671.07,545.47
2018,5,11,8,0,598.0,145.0,5.4,18.6,476.0,677.8,547.35
2018,5,11,8,15,581.0,165.5,5.4,19.2,510.5,707.07,566.32
2018,5,11,8,30,564.0,186.0,5.4,19.8,545.0,726.07,577.32
2018,5,11,8,45,574.5,199.0,5.45,20.45,586.5,772.1,608.46
2018,5,11,9,0,585.0,212.0,5.5,21.1,628.0,809.6,632.91
2018,5,11,9,15,605.5,219.5,5.55,21.5,670.5,848.94,659.34
2018,5,11,9,30,626.0,227.0,5.6,21.9,713.0,886.3,684.06
2018,5,11,9,45,655.0,227.0,5.65,22.35,754.5,922.13,707.51
2018,5,11,10,0,684.0,227.0,5.7,22.8,796.0,955.54,728.72
2018,5,11,10,15,772.5,189.0,5.75,23.1,851.0,997.61,756.26
2018,5,11,10,30,861.0,151.0,5.8,23.4,906.0,1046.56,788.24
2018,5,11,10,45,893.5,136.5,5.8,23.7,935.5,1047.85,787.14
2018,5,11,11,0,926.0,122.0,5.8,24.0,965.0,1057.75,792.31
2018,5,11,11,15,948.0,111.0,5.8,24.3,984.0,1056.63,790.06
2018,5,11,11,30,970.0,100.0,5.8,24.6,1003.0,1051.35,785.19
2018,5,11,11,45,971.5,100.0,5.75,24.85,1008.5,1033.21,771.55
2018,5,11,12,0,973.0,100.0,5.7,25.1,1014.0,1011.33,755.58
2018,5,11,12,15,971.5,100.0,5.65,25.4,1010.5,983.1,735.24
2018,5,11,12,30,970.0,100.0,5.6,25.7,1007.0,951.51,712.72
2018,5,11,12,45,966.5,100.5,5.55,25.95,996.0,915.48,687.32
2018,5,11,13,0,963.0,101.0,5.5,26.2,985.0,876.5,659.9
2018,5,11,13,15,959.5,100.5,5.6,26.35,967.0,833.83,630.83
2018,5,11,13,30,956.0,100.0,5.7,26.5,949.0,788.6,599.68
2018,5,11,13,45,940.5,104.0,5.75,26.7,920.0,736.82,561.8
2018,5,11,14,0,925.0,108.0,5.8,26.9,891.0,683.87,521.3
2018,5,11,14,15,918.0,106.5,5.85,26.85,859.5,630.31,480.0
2018,5,11,14,30,911.0,105.0,5.9,26.8,828.0,575.41,436.51
2018,5,11,14,45,905.5,101.5,5.95,26.75,791.5,518.48,390.18
2018,5,11,15,0,900.0,98.0,6.0,26.7,755.0,460.57,341.67
2018,5,11,15,15,888.5,95.0,6.0,26.7,712.0,400.16,289.89
2018,5,11,15,30,877.0,92.0,6.0,26.7,669.0,339.94,237.29
2018,5,11,15,45,871.5,86.5,5.9,26.4,625.0,279.62,184.47
2018,5,11,16,0,866.0,81.0,5.8,26.1,581.0,219.31,133.07
2018,5,11,16,15,841.0,78.5,5.5,25.75,528.5,152.2,81.86
2018,5,11,16,30,816.0,76.0,5.2,25.4,476.0,94.54,48.77
2018,5,11,16,45,791.0,71.5,4.9,25.05,424.0,53.21,39.87
2018,5,11,17,0,766.0,67.0,4.6,24.7,372.0,51.09,38.26
2018,5,11,17,15,732.0,62.5,4.4,24.0,320.5,48.79,36.5
2018,5,11,17,30,698.0,58.0,4.2,23.3,269.0,46.41,34.58
2018,5,11,17,45,641.5,53.0,4.0,22.55,218.5,43.43,32.04
2018,5,11,18,0,585.0,48.0,3.8,21.8,168.0,37.02,26.37
2018,5,11,18,15,490.5,41.0,3.65,21.1,122.5,32.43,22.07
2018,5,11,18,30,396.0,34.0,3.5,20.4,77.0,27.82,17.17
2018,5,11,18,45,248.0,22.5,3.4,19.65,45.0,18.75,0.64
2018,5,11,19,0,100.0,11.0,3.3,18.9,13.0,10.01,0.0
2018,5,11,19,15,50.0,5.5,3.15,18.5,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,4,45,26.0,3.5,1.9,11.65,3.5,0.0,0.0
2018,5,12,5,0,52.0,7.0,1.9,11.8,7.0,6.37,0.0
2018,5,12,5,15,173.0,18.5,2.05,12.8,31.0,61.41,0.0
2018,5,12,5,30,294.0,30.0,2.2,13.8,55.0,143.02,90.42
2018,5,12,5,45,401.0,38.0,2.4,14.8,96.5,211.39,160.82
2018,5,12,6,0,508.0,46.0,2.6,15.8,138.0,290.74,230.52
2018,5,12,6,15,575.5,51.5,2.75,16.55,187.0,359.17,290.49
2018,5,12,6,30,643.0,57.0,2.9,17.3,236.0,433.83,353.55
2018,5,12,6,45,688.5,61.5,3.05,18.05,288.5,497.83,406.02
2018,5,12,7,0,734.0,66.0,3.2,18.8,341.0,567.14,460.51
2018,5,12,7,15,765.5,69.5,3.25,19.45,393.0,627.99,506.26
2018,5,12,7,30,797.0,73.0,3.3,20.1,445.0,689.51,549.29
2018,5,12,7,45,821.0,75.5,3.35,20.7,496.0,744.26,586.25
2018,5,12,8,0,845.0,78.0,3.4,21.3,547.0,791.39,616.9
2018,5,12,8,15,861.5,80.0,3.3,21.9,594.5,836.96,645.08
2018,5,12,8,30,878.0,82.0,3.2,22.5,642.0,880.67,671.27
2018,5,12,8,45,891.0,84.0,3.1,23.05,686.0,919.0,693.34
2018,5,12,9,0,904.0,86.0,3.0,23.6,730.0,954.7,713.22
2018,5,12,9,15,911.0,89.0,2.95,23.95,768.5,982.9,728.77
2018,5,12,9,30,918.0,92.0,2.9,24.3,807.0,1007.75,742.04
2018,5,12,9,45,919.0,97.0,2.85,24.65,838.0,1025.36,750.56
2018,5,12,10,0,920.0,102.0,2.8,25.0,869.0,1039.14,756.67
2018,5,12,10,15,925.0,103.5,2.85,25.25,895.5,1049.3,761.81
2018,5,12,10,30,930.0,105.0,2.9,25.5,922.0,1055.66,764.67
2018,5,12,10,45,933.5,105.0,2.9,25.75,941.0,1055.1,762.77
2018,5,12,11,0,937.0,105.0,2.9,26.0,960.0,1050.7,758.63
2018,5,12,11,15,938.5,106.0,2.95,26.15,972.0,1041.51,752.35
2018,5,12,11,30,940.0,107.0,3.0,26.3,984.0,1028.54,743.78
2018,5,12,11,45,940.0,107.0,3.05,26.5,988.0,1009.44,731.22
2018,5,12,12,0,940.0,107.0,3.1,26.7,992.0,986.79,716.46
2018,5,12,12,15,935.0,109.5,3.2,26.75,987.5,958.56,698.87
2018,5,12,12,30,930.0,112.0,3.3,26.8,983.0,927.24,679.16
2018,5,12,12,45,918.0,117.5,3.4,26.9,969.5,889.84,655.11
2018,5,12,13,0,906.0,123.0,3.5,27.0,956.0,850.09,629.28
2018,5,12,13,15,901.0,122.5,3.65,27.0,937.5,808.34,602.28
2018,5,12,13,30,896.0,122.0,3.8,27.0,919.0,764.31,573.31
2018,5,12,13,45,889.5,121.0,3.95,27.0,893.5,716.76,539.47
2018,5,12,14,0,883.0,120.0,4.1,27.0,868.0,667.48,503.34
2018,5,12,14,15,873.0,119.0,4.25,26.8,836.0,614.65,463.92
2018,5,12,14,30,863.0,118.0,4.4,26.6,804.0,560.89,422.5
2018,5,12,14,45,850.0,116.5,4.6,26.35,765.5,504.61,378.15
2018,5,12,15,0,837.0,115.0,4.8,26.1,727.0,444.91,329.72
2018,5,12,15,15,822.5,112.0,4.8,26.1,684.5,386.15,279.94
2018,5,12,15,30,808.0,109.0,4.8,26.1,642.0,328.08,229.79
2018,5,12,15,45,787.0,106.5,5.15,25.05,595.0,269.82,180.5
2018,5,12,16,0,766.0,104.0,5.5,24.0,548.0,213.54,133.72
2018,5,12,16,15,739.5,101.0,5.55,23.2,498.5,158.47,91.94
2018,5,12,16,30,713.0,98.0,5.6,22.4,449.0,100.36,56.75
2018,5,12,16,45,679.0,93.5,5.7,21.6,398.0,62.73,48.67
2018,5,12,17,0,645.0,89.0,5.8,20.8,347.0,61.56,47.98
2018,5,12,17,15,600.5,83.0,5.55,20.0,297.0,59.1,46.11
2018,5,12,17,30,556.0,77.0,5.3,19.2,247.0,56.53,44.06
2018,5,12,17,45,493.0,69.0,5.05,18.4,199.0,52.11,40.23
2018,5,12,18,0,430.0,61.0,4.8,17.6,151.0,47.53,36.07
2018,5,12,18,15,338.0,51.0,4.4,16.95,109.5,39.15,28.34
2018,5,12,18,30,246.0,41.0,4.0,16.3,68.0,31.93,21.07
2018,5,12,18,45,150.5,27.0,3.65,15.7,41.0,21.32,3.49
2018,5,12,19,0,55.0,13.0,3.3,15.1,14.0,11.82,0.0
2018,5,12,19,15,27.5,6.5,3.1,14.8,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,11.8,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,12.1,3.0,2.73,0.0
2018,5,13,5,15,40.5,13.0,2.95,12.55,16.5,22.28,0.0
2018,5,13,5,30,76.0,23.0,3.2,13.0,30.0,56.41,34.42
2018,5,13,5,45,75.5,30.0,3.45,13.45,40.5,66.96,49.03
2018,5,13,6,0,75.0,37.0,3.7,13.9,51.0,78.07,60.17
2018,5,13,6,15,37.5,49.0,3.75,14.2,56.0,64.24,49.41
2018,5,13,6,30,0.0,61.0,3.8,14.5,61.0,54.17,40.75
2018,5,13,6,45,0.0,81.0,3.85,14.8,81.0,73.13,56.85
2018,5,13,7,0,0.0,101.0,3.9,15.1,101.0,92.14,72.71
2018,5,13,7,15,1.0,120.5,3.85,15.55,121.0,111.33,88.46
2018,5,13,7,30,2.0,140.0,3.8,16.0,141.0,130.6,104.01
2018,5,13,7,45,14.5,170.0,3.75,16.45,178.0,169.57,135.88
2018,5,13,8,0,27.0,200.0,3.7,16.9,215.0,221.38,177.53
2018,5,13,8,15,36.5,228.5,3.65,17.35,250.5,259.74,207.52
2018,5,13,8,30,46.0,257.0,3.6,17.8,286.0,298.51,237.34
2018,5,13,8,45,160.5,263.0,3.6,18.25,375.5,424.32,337.77
2018,5,13,9,0,275.0,269.0,3.6,18.7,465.0,556.73,439.22
2018,5,13,9,15,359.0,276.0,3.6,19.1,547.0,649.12,507.26
2018,5,13,9,30,443.0,283.0,3.6,19.5,629.0,760.21,586.54
2018,5,13,9,45,459.5,295.5,3.65,19.9,667.5,793.88,608.11
2018,5,13,10,0,476.0,308.0,3.7,20.3,706.0,825.59,628.62
2018,5,13,10,15,600.5,257.0,3.8,20.6,775.0,902.12,684.06
2018,5,13,10,30,725.0,206.0,3.9,20.9,844.0,973.32,732.54
2018,5,13,10,45,812.5,162.5,3.95,21.2,892.5,1003.85,751.39
2018,5,13,11,0,900.0,119.0,4.0,21.5,941.0,1027.42,765.82
2018,5,13,11,15,902.5,119.5,4.15,21.7,953.5,1018.9,759.84
2018,5,13,11,30,905.0,120.0,4.3,21.9,966.0,1006.73,751.73
2018,5,13,11,45,905.5,120.5,4.4,22.05,970.5,989.06,739.83
2018,5,13,12,0,906.0,121.0,4.5,22.2,975.0,967.96,725.79
2018,5,13,12,15,901.0,124.0,4.6,22.2,971.0,940.87,708.3
2018,5,13,12,30,896.0,127.0,4.7,22.2,967.0,910.81,688.67
2018,5,13,12,45,885.0,131.5,4.8,22.2,954.0,874.23,664.36
2018,5,13,13,0,874.0,136.0,4.9,22.2,941.0,835.39,638.24
2018,5,13,13,15,869.5,135.5,5.0,22.05,923.5,795.19,611.24
2018,5,13,13,30,865.0,135.0,5.1,21.9,906.0,752.78,581.89
2018,5,13,13,45,858.5,134.0,5.15,21.75,881.0,706.56,547.54
2018,5,13,14,0,852.0,133.0,5.2,21.6,856.0,658.68,511.11
2018,5,13,14,15,844.5,130.5,5.25,21.35,825.5,607.55,471.46
2018,5,13,14,30,837.0,128.0,5.3,21.1,795.0,554.18,428.95
2018,5,13,14,45,827.5,125.5,5.3,20.85,759.0,499.15,383.76
2018,5,13,15,0,818.0,123.0,5.3,20.6,723.0,443.78,336.94
2018,5,13,15,15,803.0,120.5,5.3,20.6,681.0,386.33,287.06
2018,5,13,15,30,788.0,118.0,5.3,20.6,639.0,329.67,236.94
2018,5,13,15,45,771.5,113.5,5.25,19.85,593.5,272.07,186.61
2018,5,13,16,0,755.0,109.0,5.2,19.1,548.0,215.96,138.66
2018,5,13,16,15,730.5,105.0,5.15,18.65,499.0,155.22,91.22
2018,5,13,16,30,706.0,101.0,5.1,18.2,450.0,102.62,59.55
2018,5,13,16,45,676.0,95.5,5.0,17.7,400.0,64.03,50.57
