Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.5,1.95,12.4,10.5,0.0,0.0
2018,6,22,5,0,125.0,17.0,2.1,12.8,21.0,38.84,0.0
2018,6,22,5,15,246.0,28.0,2.2,13.45,52.5,101.14,53.41
2018,6,22,5,30,367.0,39.0,2.3,14.1,84.0,167.29,120.99
2018,6,22,5,45,453.5,46.5,2.4,14.75,127.0,229.19,176.4
2018,6,22,6,0,540.0,54.0,2.5,15.4,170.0,300.15,238.5
2018,6,22,6,15,597.0,59.5,2.4,16.25,218.5,363.68,293.3
2018,6,22,6,30,654.0,65.0,2.3,17.1,267.0,432.19,350.01
2018,6,22,6,45,694.0,69.0,2.25,17.95,318.0,491.88,397.75
2018,6,22,7,0,734.0,73.0,2.2,18.8,369.0,555.98,446.76
2018,6,22,7,15,763.0,76.5,2.1,19.95,420.0,614.05,488.35
2018,6,22,7,30,792.0,80.0,2.0,21.1,471.0,672.64,527.68
2018,6,22,7,45,814.0,83.0,1.85,22.3,521.0,725.53,559.83
2018,6,22,8,0,836.0,86.0,1.7,23.5,571.0,777.67,590.07
2018,6,22,8,15,852.5,88.5,1.7,24.55,618.0,816.73,612.01
2018,6,22,8,30,869.0,91.0,1.7,25.6,665.0,860.48,636.66
2018,6,22,8,45,882.0,93.0,1.7,26.7,708.5,898.54,656.82
2018,6,22,9,0,895.0,95.0,1.7,27.8,752.0,934.13,674.99
2018,6,22,9,15,904.0,97.0,1.75,28.85,790.5,963.26,689.5
2018,6,22,9,30,913.0,99.0,1.8,29.9,829.0,989.31,701.98
2018,6,22,9,45,919.0,101.5,1.8,30.95,862.0,1009.74,710.22
2018,6,22,10,0,925.0,104.0,1.8,32.0,895.0,1026.67,716.32
2018,6,22,10,15,931.5,105.0,1.85,32.85,922.5,1038.91,720.84
2018,6,22,10,30,938.0,106.0,1.9,33.7,950.0,1047.5,723.25
2018,6,22,10,45,943.0,105.5,1.95,34.6,970.5,1049.32,721.55
2018,6,22,11,0,948.0,105.0,2.0,35.5,991.0,1047.4,717.77
2018,6,22,11,15,950.5,106.0,2.1,35.85,1005.0,1040.75,713.53
2018,6,22,11,30,953.0,107.0,2.2,36.2,1019.0,1030.35,707.1
2018,6,22,11,45,954.5,107.0,2.25,36.55,1025.0,1014.34,696.82
2018,6,22,12,0,956.0,107.0,2.3,36.9,1031.0,994.8,684.48
2018,6,22,12,15,954.5,107.5,2.45,37.05,1029.5,969.57,670.21
2018,6,22,12,30,953.0,108.0,2.6,37.2,1028.0,941.14,653.8
2018,6,22,12,45,948.5,109.0,2.75,37.35,1017.5,907.57,633.96
2018,6,22,13,0,944.0,110.0,2.9,37.5,1007.0,871.25,612.13
2018,6,22,13,15,940.0,109.5,3.1,37.4,990.5,831.4,588.61
2018,6,22,13,30,936.0,109.0,3.3,37.3,974.0,789.1,563.02
2018,6,22,13,45,930.0,109.0,3.45,37.25,950.5,743.58,533.57
2018,6,22,14,0,924.0,109.0,3.6,37.2,927.0,696.15,500.92
2018,6,22,14,15,916.0,107.5,3.75,36.95,896.5,644.55,464.83
2018,6,22,14,30,908.0,106.0,3.9,36.7,866.0,591.7,426.61
2018,6,22,14,45,890.0,109.0,4.0,36.45,828.0,536.51,385.28
2018,6,22,15,0,872.0,112.0,4.1,36.2,790.0,481.46,342.74
2018,6,22,15,15,861.0,109.0,4.1,36.2,749.5,424.87,297.36
2018,6,22,15,30,850.0,106.0,4.1,36.2,709.0,368.34,250.94
2018,6,22,15,45,835.5,102.5,4.3,35.35,664.0,304.81,199.71
2018,6,22,16,0,821.0,99.0,4.5,34.5,619.0,247.58,152.99
2018,6,22,16,15,809.5,94.0,4.5,33.85,573.5,190.93,108.38
2018,6,22,16,30,798.0,89.0,4.5,33.2,528.0,135.44,70.2
2018,6,22,16,45,773.5,86.0,4.55,32.5,478.5,82.37,45.96
2018,6,22,17,0,749.0,83.0,4.6,31.8,429.0,60.92,45.03
2018,6,22,17,15,715.5,79.0,4.55,30.8,378.5,59.48,44.19
2018,6,22,17,30,682.0,75.0,4.5,29.8,328.0,52.78,38.89
2018,6,22,17,45,636.0,70.0,4.4,28.8,278.0,50.58,37.27
2018,6,22,18,0,590.0,65.0,4.3,27.8,228.0,48.31,35.48
2018,6,22,18,15,523.0,58.5,4.2,26.7,181.5,44.66,32.39
2018,6,22,18,30,456.0,52.0,4.1,25.6,135.0,40.94,29.04
2018,6,22,18,45,356.0,43.0,4.0,24.5,96.0,34.8,23.37
2018,6,22,19,0,256.0,34.0,3.9,23.4,57.0,26.72,14.62
2018,6,22,19,15,150.0,21.0,3.85,22.8,32.5,16.68,0.0
2018,6,22,19,30,44.0,8.0,3.8,22.2,8.0,7.28,0.0
2018,6,22,19,45,22.0,4.0,3.75,21.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,23,4,45,70.5,8.0,1.3,17.9,10.5,0.0,0.0
2018,6,23,5,0,141.0,16.0,1.3,18.4,21.0,40.79,0.0
2018,6,23,5,15,266.0,26.0,1.5,19.45,52.5,103.88,52.38
2018,6,23,5,30,391.0,36.0,1.7,20.5,84.0,171.3,120.26
2018,6,23,5,45,477.0,42.5,1.9,21.55,127.0,232.93,174.04
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,303.61,234.08
2018,6,23,6,15,617.5,53.5,2.25,23.4,218.0,365.81,286.75
2018,6,23,6,30,672.0,58.0,2.4,24.2,266.0,431.27,340.25
2018,6,23,6,45,710.5,61.5,2.5,25.0,316.0,492.33,388.36
2018,6,23,7,0,749.0,65.0,2.6,25.8,366.0,555.55,436.23
2018,6,23,7,15,776.5,68.5,2.7,26.55,417.0,613.22,478.3
2018,6,23,7,30,804.0,72.0,2.8,27.3,468.0,671.29,518.19
2018,6,23,7,45,825.0,74.0,2.9,28.05,517.0,716.98,547.54
2018,6,23,8,0,846.0,76.0,3.0,28.8,566.0,767.19,579.49
2018,6,23,8,15,862.0,78.0,3.05,29.5,612.5,812.15,606.99
2018,6,23,8,30,878.0,80.0,3.1,30.2,659.0,855.33,632.8
2018,6,23,8,45,890.5,81.5,3.2,30.9,702.0,892.78,654.69
2018,6,23,9,0,903.0,83.0,3.3,31.6,745.0,927.72,674.71
2018,6,23,9,15,911.5,84.5,3.35,32.3,783.0,956.19,689.98
2018,6,23,9,30,920.0,86.0,3.4,33.0,821.0,981.55,703.18
2018,6,23,9,45,926.0,88.5,3.45,33.7,854.0,1002.31,713.4
2018,6,23,10,0,932.0,91.0,3.5,34.4,887.0,1019.57,721.41
2018,6,23,10,15,938.0,91.5,3.55,35.0,914.5,1031.06,726.14
2018,6,23,10,30,944.0,92.0,3.6,35.6,942.0,1038.89,728.7
2018,6,23,10,45,949.0,92.5,3.65,36.2,963.0,1041.99,728.42
2018,6,23,11,0,954.0,93.0,3.7,36.8,984.0,1041.29,725.92
2018,6,23,11,15,957.0,93.5,3.75,37.15,998.0,1034.83,720.74
2018,6,23,11,30,960.0,94.0,3.8,37.5,1012.0,1024.6,713.36
2018,6,23,11,45,962.0,94.5,3.8,37.85,1019.5,1009.69,702.88
2018,6,23,12,0,964.0,95.0,3.8,38.2,1027.0,991.18,690.28
2018,6,23,12,15,964.0,95.5,3.85,38.35,1026.5,967.33,675.3
2018,6,23,12,30,964.0,96.0,3.9,38.5,1026.0,940.18,658.25
2018,6,23,12,45,962.5,96.5,3.95,38.7,1018.0,908.55,638.21
2018,6,23,13,0,961.0,97.0,4.0,38.9,1010.0,873.94,616.19
2018,6,23,13,15,959.5,96.0,4.0,39.0,995.0,835.12,591.38
2018,6,23,13,30,958.0,95.0,4.0,39.1,980.0,793.61,564.67
2018,6,23,13,45,939.0,103.0,4.0,39.15,953.0,745.28,532.68
2018,6,23,14,0,920.0,111.0,4.0,39.2,926.0,695.91,497.83
2018,6,23,14,15,889.5,122.5,3.95,39.15,889.5,641.77,458.96
2018,6,23,14,30,859.0,134.0,3.9,39.1,853.0,588.15,419.6
2018,6,23,14,45,879.0,118.0,3.9,39.05,827.0,538.98,382.66
2018,6,23,15,0,899.0,102.0,3.9,39.0,801.0,486.13,341.67
2018,6,23,15,15,890.0,98.5,3.9,39.0,760.5,428.54,296.0
2018,6,23,15,30,881.0,95.0,3.9,39.0,720.0,370.75,249.06
2018,6,23,15,45,880.5,88.5,3.8,38.65,679.5,313.01,201.45
2018,6,23,16,0,880.0,82.0,3.7,38.3,639.0,254.62,153.43
2018,6,23,16,15,863.0,79.5,3.55,37.85,591.0,196.26,108.23
2018,6,23,16,30,846.0,77.0,3.4,37.4,543.0,139.51,70.08
2018,6,23,16,45,823.0,74.5,3.25,36.95,492.5,76.28,39.12
2018,6,23,17,0,800.0,72.0,3.1,36.5,442.0,53.08,37.71
2018,6,23,17,15,766.5,69.0,2.9,35.35,390.0,52.03,37.19
2018,6,23,17,30,733.0,66.0,2.7,34.2,338.0,50.96,36.61
2018,6,23,17,45,685.5,62.0,2.5,33.0,286.5,48.98,35.23
2018,6,23,18,0,638.0,58.0,2.3,31.8,235.0,42.96,30.38
2018,6,23,18,15,570.0,53.0,2.5,30.5,187.5,40.25,28.16
2018,6,23,18,30,502.0,48.0,2.7,29.2,140.0,37.55,25.76
2018,6,23,18,45,396.0,40.0,2.9,27.95,99.0,32.11,20.8
2018,6,23,19,0,290.0,32.0,3.1,26.7,58.0,26.59,14.33
2018,6,23,19,15,173.0,20.0,3.45,25.8,33.0,16.91,0.0
2018,6,23,19,30,56.0,8.0,3.8,24.9,8.0,7.28,0.0
2018,6,23,19,45,28.0,4.0,4.15,24.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.5,6.5,3.9,15.55,7.5,0.0,0.0
2018,6,24,5,0,67.0,13.0,3.9,15.7,15.0,24.24,0.0
2018,6,24,5,15,140.0,27.5,4.0,16.25,41.5,73.79,36.78
2018,6,24,5,30,213.0,42.0,4.1,16.8,68.0,122.55,87.91
2018,6,24,5,45,279.0,56.5,4.2,17.35,106.5,174.66,133.87
2018,6,24,6,0,345.0,71.0,4.3,17.9,145.0,234.12,185.62
2018,6,24,6,15,400.5,83.5,4.35,18.6,190.5,293.32,236.59
2018,6,24,6,30,456.0,96.0,4.4,19.3,236.0,357.88,290.7
2018,6,24,6,45,502.0,104.0,4.45,19.95,284.0,416.86,339.01
2018,6,24,7,0,548.0,112.0,4.5,20.6,332.0,484.79,392.77
2018,6,24,7,15,584.0,118.5,4.55,21.3,381.0,542.88,437.28
2018,6,24,7,30,620.0,125.0,4.6,22.0,430.0,602.48,481.66
2018,6,24,7,45,650.0,129.5,4.65,22.7,478.5,656.52,520.63
2018,6,24,8,0,680.0,134.0,4.7,23.4,527.0,710.8,558.45
2018,6,24,8,15,701.0,138.5,4.8,23.95,573.0,757.5,589.81
2018,6,24,8,30,722.0,143.0,4.9,24.5,619.0,803.13,619.96
2018,6,24,8,45,740.5,146.0,5.0,25.05,662.0,843.46,645.96
2018,6,24,9,0,759.0,149.0,5.1,25.6,705.0,876.75,666.77
2018,6,24,9,15,779.0,148.5,5.2,26.0,745.5,910.85,688.43
2018,6,24,9,30,799.0,148.0,5.3,26.4,786.0,942.61,708.35
2018,6,24,9,45,821.5,143.0,5.4,26.8,822.5,969.39,724.8
2018,6,24,10,0,844.0,138.0,5.5,27.2,859.0,982.36,731.87
2018,6,24,10,15,852.0,139.5,5.6,27.45,887.0,995.71,739.82
2018,6,24,10,30,860.0,141.0,5.7,27.7,915.0,1005.68,745.57
2018,6,24,10,45,867.5,141.0,5.75,27.95,936.5,1010.22,747.43
2018,6,24,11,0,875.0,141.0,5.8,28.2,958.0,1011.24,747.07
2018,6,24,11,15,879.5,141.5,5.85,28.35,972.5,1006.24,743.1
2018,6,24,11,30,884.0,142.0,5.9,28.5,987.0,997.73,736.9
2018,6,24,11,45,889.0,140.5,5.95,28.6,995.0,984.37,727.69
2018,6,24,12,0,894.0,139.0,6.0,28.7,1003.0,967.63,716.29
2018,6,24,12,15,894.0,138.5,6.0,28.7,1002.0,943.95,700.24
2018,6,24,12,30,894.0,138.0,6.0,28.7,1001.0,917.27,682.19
2018,6,24,12,45,893.0,138.0,6.0,28.75,993.5,887.27,661.73
2018,6,24,13,0,892.0,138.0,6.0,28.8,986.0,854.52,639.33
2018,6,24,13,15,888.5,137.5,6.0,28.7,970.5,816.75,613.73
2018,6,24,13,30,885.0,137.0,6.0,28.6,955.0,776.66,586.34
2018,6,24,13,45,879.0,136.0,6.0,28.5,932.0,732.24,553.94
2018,6,24,14,0,873.0,135.0,6.0,28.4,909.0,686.05,519.45
2018,6,24,14,15,864.5,134.0,6.0,28.1,879.5,636.78,482.3
2018,6,24,14,30,856.0,133.0,6.0,27.8,850.0,586.39,443.31
2018,6,24,14,45,844.5,132.0,6.0,27.55,814.5,531.61,399.92
2018,6,24,15,0,833.0,131.0,6.0,27.3,779.0,477.58,355.86
2018,6,24,15,15,820.0,128.5,6.0,27.3,739.0,421.73,308.96
2018,6,24,15,30,807.0,126.0,6.0,27.3,699.0,366.3,261.41
2018,6,24,15,45,787.5,124.0,6.0,26.35,654.0,310.15,213.83
2018,6,24,16,0,768.0,122.0,6.0,25.4,609.0,255.66,167.72
2018,6,24,16,15,742.5,120.0,5.95,24.8,561.0,195.9,119.53
2018,6,24,16,30,717.0,118.0,5.9,24.2,513.0,144.49,83.17
2018,6,24,16,45,684.0,114.0,5.9,23.6,462.5,94.41,58.54
2018,6,24,17,0,651.0,110.0,5.9,23.0,412.0,73.47,57.5
2018,6,24,17,15,613.0,103.5,5.75,22.35,361.5,71.25,55.95
2018,6,24,17,30,575.0,97.0,5.6,21.7,311.0,68.87,54.2
2018,6,24,17,45,524.0,89.5,5.5,21.1,262.0,65.46,51.45
2018,6,24,18,0,473.0,82.0,5.4,20.5,213.0,60.38,47.13
2018,6,24,18,15,410.5,71.0,5.15,19.9,168.5,53.13,40.74
2018,6,24,18,30,348.0,60.0,4.9,19.3,124.0,45.62,33.92
2018,6,24,18,45,267.5,46.5,4.65,18.7,87.0,35.86,24.92
2018,6,24,19,0,187.0,33.0,4.4,18.1,50.0,25.8,14.42
2018,6,24,19,15,110.0,20.0,4.25,17.7,28.5,15.83,0.0
2018,6,24,19,30,33.0,7.0,4.1,17.3,7.0,6.37,0.0
2018,6,24,19,45,16.5,3.5,4.0,16.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,43.0,7.5,3.75,13.5,9.0,0.0,0.0
2018,6,25,5,0,86.0,15.0,3.9,13.7,18.0,29.51,0.0
2018,6,25,5,15,181.0,28.0,4.0,14.2,46.0,84.07,41.54
2018,6,25,5,30,276.0,41.0,4.1,14.7,74.0,140.13,101.03
2018,6,25,5,45,273.0,49.5,4.25,15.2,95.0,164.14,126.4
2018,6,25,6,0,270.0,58.0,4.4,15.7,116.0,187.84,149.82
2018,6,25,6,15,138.0,79.5,4.4,16.25,109.5,156.38,126.29
2018,6,25,6,30,6.0,101.0,4.4,16.8,103.0,96.91,76.37
2018,6,25,6,45,18.5,123.5,4.35,17.3,130.5,125.91,100.63
2018,6,25,7,0,31.0,146.0,4.3,17.8,158.0,164.13,132.06
2018,6,25,7,15,124.5,163.5,4.25,18.25,223.0,255.73,208.16
2018,6,25,7,30,218.0,181.0,4.2,18.7,288.0,357.77,290.6
2018,6,25,7,45,374.5,174.0,4.15,19.15,381.0,490.4,395.91
2018,6,25,8,0,531.0,167.0,4.1,19.6,474.0,621.34,496.29
2018,6,25,8,15,588.0,164.0,4.1,20.2,530.0,691.28,546.38
2018,6,25,8,30,645.0,161.0,4.1,20.8,586.0,756.4,591.71
2018,6,25,8,45,739.0,136.5,4.1,21.35,654.0,826.71,638.99
2018,6,25,9,0,833.0,112.0,4.1,21.9,722.0,904.09,689.99
2018,6,25,9,15,848.5,112.0,4.1,22.4,761.5,927.05,702.52
2018,6,25,9,30,864.0,112.0,4.1,22.9,801.0,956.14,719.57
2018,6,25,9,45,882.0,108.5,4.15,23.45,837.0,981.11,733.81
2018,6,25,10,0,900.0,105.0,4.2,24.0,873.0,1003.14,746.05
2018,6,25,10,15,907.0,105.5,4.3,24.35,900.5,1015.33,752.63
2018,6,25,10,30,914.0,106.0,4.4,24.7,928.0,1023.97,757.0
2018,6,25,10,45,919.0,106.0,4.45,25.1,948.5,1026.48,756.99
2018,6,25,11,0,924.0,106.0,4.5,25.5,969.0,1025.33,754.71
2018,6,25,11,15,926.5,107.0,4.6,25.75,982.5,1019.03,750.0
2018,6,25,11,30,929.0,108.0,4.7,26.0,996.0,1009.07,743.19
2018,6,25,11,45,930.5,108.0,4.75,26.2,1002.5,993.59,732.53
2018,6,25,12,0,932.0,108.0,4.8,26.4,1009.0,974.65,719.66
2018,6,25,12,15,933.0,107.5,4.9,26.45,1008.5,951.43,704.76
2018,6,25,12,30,934.0,107.0,5.0,26.5,1008.0,924.99,687.64
2018,6,25,12,45,934.5,105.0,5.05,26.55,1000.0,893.65,666.78
2018,6,25,13,0,935.0,103.0,5.1,26.6,992.0,859.33,643.78
2018,6,25,13,15,932.5,102.0,5.15,26.5,976.5,820.7,618.02
2018,6,25,13,30,930.0,101.0,5.2,26.4,961.0,779.54,590.25
2018,6,25,13,45,925.5,100.5,5.25,26.3,938.5,735.05,559.21
2018,6,25,14,0,921.0,100.0,5.3,26.2,916.0,688.53,524.57
2018,6,25,14,15,915.0,99.0,5.35,25.95,887.5,638.84,487.01
2018,6,25,14,30,909.0,98.0,5.4,25.7,859.0,587.69,447.23
2018,6,25,14,45,901.0,96.5,5.4,25.5,824.5,533.87,404.05
2018,6,25,15,0,893.0,95.0,5.4,25.3,790.0,479.25,358.95
2018,6,25,15,15,882.5,93.0,5.4,25.3,750.0,422.68,310.86
2018,6,25,15,30,872.0,91.0,5.4,25.3,710.0,366.07,261.63
2018,6,25,15,45,859.0,89.0,5.4,24.4,667.0,308.97,212.24
2018,6,25,16,0,846.0,87.0,5.4,23.5,624.0,252.57,163.5
2018,6,25,16,15,830.0,84.5,5.4,22.8,577.5,196.25,116.97
2018,6,25,16,30,814.0,82.0,5.4,22.1,531.0,133.74,71.26
2018,6,25,16,45,791.5,78.5,5.4,21.45,481.5,79.39,44.41
2018,6,25,17,0,769.0,75.0,5.4,20.8,432.0,55.0,42.1
2018,6,25,17,15,738.5,72.0,5.35,20.1,382.0,54.1,41.59
2018,6,25,17,30,708.0,69.0,5.3,19.4,332.0,53.18,41.02
2018,6,25,17,45,664.5,64.5,5.25,18.65,282.5,46.5,35.36
2018,6,25,18,0,621.0,60.0,5.2,17.9,233.0,44.42,33.61
2018,6,25,18,15,559.5,54.0,5.1,17.3,186.5,41.0,30.54
2018,6,25,18,30,498.0,48.0,5.0,16.7,140.0,37.51,27.22
2018,6,25,18,45,402.0,40.5,4.9,16.1,100.5,32.54,22.37
2018,6,25,19,0,306.0,33.0,4.8,15.5,61.0,27.54,16.02
2018,6,25,19,15,183.5,21.0,4.7,15.2,35.0,17.88,0.0
2018,6,25,19,30,61.0,9.0,4.6,14.9,9.0,8.19,0.0
2018,6,25,19,45,30.5,4.5,4.5,14.6,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,54.0,8.5,3.1,12.1,10.0,0.0,0.0
2018,6,26,5,0,108.0,17.0,3.2,12.4,20.0,35.3,0.0
2018,6,26,5,15,220.5,28.5,3.25,12.9,50.0,93.9,45.61
2018,6,26,5,30,333.0,40.0,3.3,13.4,80.0,156.59,113.06
2018,6,26,5,45,417.0,49.0,3.35,13.95,122.0,217.15,167.67
2018,6,26,6,0,501.0,58.0,3.4,14.5,164.0,286.59,228.94
2018,6,26,6,15,559.0,65.0,3.35,15.1,212.5,350.26,284.71
2018,6,26,6,30,617.0,72.0,3.3,15.7,261.0,419.08,342.93
2018,6,26,6,45,658.5,76.5,3.3,16.3,311.0,480.37,393.31
2018,6,26,7,0,700.0,81.0,3.3,16.9,361.0,544.24,443.89
2018,6,26,7,15,731.0,85.5,3.3,17.55,412.0,601.01,487.15
2018,6,26,7,30,762.0,90.0,3.3,18.2,463.0,660.94,531.14
2018,6,26,7,45,785.5,93.0,3.35,18.85,512.5,713.94,567.35
2018,6,26,8,0,809.0,96.0,3.4,19.5,562.0,766.35,602.33
2018,6,26,8,15,827.5,98.5,3.4,20.15,609.5,813.14,632.28
2018,6,26,8,30,846.0,101.0,3.4,20.8,657.0,858.35,660.55
2018,6,26,8,45,860.5,103.0,3.45,21.5,701.0,889.53,678.76
2018,6,26,9,0,875.0,105.0,3.5,22.2,745.0,926.04,700.52
2018,6,26,9,15,883.5,107.5,3.55,22.8,783.0,954.89,717.07
2018,6,26,9,30,892.0,110.0,3.6,23.4,821.0,980.71,731.51
2018,6,26,9,45,896.5,113.5,3.7,24.05,853.5,1000.49,742.1
2018,6,26,10,0,901.0,117.0,3.8,24.7,886.0,1016.79,750.43
2018,6,26,10,15,908.5,118.0,3.9,25.15,914.0,1029.9,757.31
2018,6,26,10,30,916.0,119.0,4.0,25.6,942.0,1039.44,761.95
2018,6,26,10,45,924.0,117.0,4.1,26.05,963.5,1042.8,762.65
2018,6,26,11,0,932.0,115.0,4.2,26.5,985.0,1042.48,761.1
2018,6,26,11,15,935.5,115.5,4.3,26.75,999.5,1036.51,756.58
2018,6,26,11,30,939.0,116.0,4.4,27.0,1014.0,1026.82,749.76
2018,6,26,11,45,943.0,114.5,4.5,27.3,1021.0,1012.05,739.55
2018,6,26,12,0,947.0,113.0,4.6,27.6,1028.0,993.72,727.07
2018,6,26,12,15,949.0,111.5,4.7,27.6,1027.5,970.11,712.33
2018,6,26,12,30,951.0,110.0,4.8,27.6,1027.0,943.19,695.33
2018,6,26,12,45,954.0,106.5,4.9,27.65,1020.0,912.09,675.27
2018,6,26,13,0,957.0,103.0,5.0,27.7,1013.0,877.82,652.91
2018,6,26,13,15,955.0,102.0,5.1,27.55,997.5,838.79,627.58
2018,6,26,13,30,953.0,101.0,5.2,27.4,982.0,797.12,600.12
2018,6,26,13,45,951.0,99.0,5.3,27.25,960.0,752.1,569.44
2018,6,26,14,0,949.0,97.0,5.4,27.1,938.0,704.78,534.77
2018,6,26,14,15,944.0,95.0,5.45,26.75,909.0,653.55,496.48
2018,6,26,14,30,939.0,93.0,5.5,26.4,880.0,600.7,455.79
2018,6,26,14,45,933.5,90.0,5.55,26.05,845.0,545.37,411.93
2018,6,26,15,0,928.0,87.0,5.6,25.7,810.0,488.95,365.75
2018,6,26,15,15,917.5,86.0,5.6,25.7,770.0,431.35,316.72
2018,6,26,15,30,907.0,85.0,5.6,25.7,730.0,373.63,266.46
2018,6,26,15,45,895.5,82.5,5.6,24.45,685.5,314.6,215.64
2018,6,26,16,0,884.0,80.0,5.6,23.2,641.0,256.09,165.14
2018,6,26,16,15,868.5,77.5,5.55,22.6,593.5,197.7,116.61
2018,6,26,16,30,853.0,75.0,5.5,22.0,546.0,140.76,75.34
2018,6,26,16,45,832.5,72.0,5.45,21.4,496.0,84.91,47.85
2018,6,26,17,0,812.0,69.0,5.4,20.8,446.0,50.95,38.59
2018,6,26,17,15,783.0,66.0,5.3,20.15,395.0,49.82,37.87
2018,6,26,17,30,754.0,63.0,5.2,19.5,344.0,48.67,37.07
2018,6,26,17,45,715.5,58.5,5.1,18.9,293.5,46.21,35.06
2018,6,26,18,0,677.0,54.0,5.0,18.3,243.0,43.67,32.9
2018,6,26,18,15,616.5,49.0,4.85,17.65,195.0,40.55,30.1
2018,6,26,18,30,556.0,44.0,4.7,17.0,147.0,34.26,24.36
2018,6,26,18,45,460.0,37.0,4.55,16.35,105.5,29.52,19.77
2018,6,26,19,0,364.0,30.0,4.4,15.7,64.0,24.75,13.84
2018,6,26,19,15,221.5,19.5,4.3,15.35,37.0,16.41,0.0
2018,6,26,19,30,79.0,9.0,4.2,15.0,10.0,8.19,0.0
2018,6,26,19,45,39.5,4.5,4.15,14.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,23.0,4.0,3.55,12.35,4.5,0.0,0.0
2018,6,27,5,0,46.0,8.0,3.7,12.6,9.0,15.69,0.0
2018,6,27,5,15,177.5,22.5,3.85,13.1,41.0,75.84,34.72
2018,6,27,5,30,309.0,37.0,4.0,13.6,73.0,146.41,105.33
2018,6,27,5,45,432.5,45.0,4.1,14.15,121.5,218.24,168.3
2018,6,27,6,0,556.0,53.0,4.2,14.7,170.0,303.48,242.35
2018,6,27,6,15,613.5,58.0,4.2,15.25,219.0,367.41,298.91
2018,6,27,6,30,671.0,63.0,4.2,15.8,268.0,436.35,357.84
2018,6,27,6,45,710.0,67.0,4.2,16.35,318.5,496.41,407.78
2018,6,27,7,0,749.0,71.0,4.2,16.9,369.0,560.66,459.11
2018,6,27,7,15,777.5,74.0,4.2,17.5,420.0,618.58,503.66
2018,6,27,7,30,806.0,77.0,4.2,18.1,471.0,676.96,546.25
2018,6,27,7,45,828.0,79.5,4.15,18.7,521.0,729.97,582.46
2018,6,27,8,0,850.0,82.0,4.1,19.3,571.0,775.91,612.62
2018,6,27,8,15,866.5,84.0,4.15,19.85,618.5,821.53,642.48
2018,6,27,8,30,883.0,86.0,4.2,20.4,666.0,865.41,670.6
2018,6,27,8,45,895.5,88.0,4.2,21.0,709.5,903.7,694.0
2018,6,27,9,0,908.0,90.0,4.2,21.6,753.0,939.46,715.36
2018,6,27,9,15,912.5,94.0,4.3,22.1,790.5,967.18,731.81
2018,6,27,9,30,917.0,98.0,4.4,22.6,828.0,991.57,745.98
2018,6,27,9,45,913.5,105.0,4.45,23.1,858.0,1007.95,754.45
2018,6,27,10,0,910.0,112.0,4.5,23.6,888.0,1020.46,760.39
2018,6,27,10,15,916.0,113.0,4.6,23.9,915.0,1032.27,767.2
2018,6,27,10,30,922.0,114.0,4.7,24.2,942.0,1040.46,771.71
2018,6,27,10,45,928.0,114.0,4.8,24.5,963.5,1043.96,773.21
2018,6,27,11,0,934.0,114.0,4.9,24.8,985.0,1043.74,772.37
2018,6,27,11,15,937.0,114.0,5.0,24.85,998.5,1036.83,767.96
2018,6,27,11,30,940.0,114.0,5.1,24.9,1012.0,1026.23,761.21
2018,6,27,11,45,942.0,114.0,5.2,25.0,1019.0,1011.05,751.3
2018,6,27,12,0,944.0,114.0,5.3,25.1,1026.0,992.34,739.05
2018,6,27,12,15,943.0,114.5,5.4,24.95,1025.0,967.94,723.68
2018,6,27,12,30,942.0,115.0,5.5,24.8,1024.0,940.37,706.07
2018,6,27,12,45,939.0,114.5,5.6,24.65,1014.0,907.14,684.42
2018,6,27,13,0,936.0,114.0,5.7,24.5,1004.0,871.13,660.65
2018,6,27,13,15,933.0,113.0,5.75,24.25,988.0,832.01,634.48
2018,6,27,13,30,930.0,112.0,5.8,24.0,972.0,790.4,606.26
2018,6,27,13,45,927.0,110.5,5.85,23.75,950.0,746.02,574.9
2018,6,27,14,0,924.0,109.0,5.9,23.5,928.0,699.48,540.03
2018,6,27,14,15,918.5,107.0,5.95,23.15,899.0,649.05,501.52
2018,6,27,14,30,913.0,105.0,6.0,22.8,870.0,597.09,460.72
2018,6,27,14,45,907.0,102.5,6.05,22.4,836.0,543.18,417.21
2018,6,27,15,0,901.0,100.0,6.1,22.0,802.0,488.25,371.5
2018,6,27,15,15,890.0,98.0,6.1,22.0,761.5,430.98,322.03
2018,6,27,15,30,879.0,96.0,6.1,22.0,721.0,373.69,271.47
2018,6,27,15,45,866.0,93.0,6.1,21.05,676.5,315.31,220.32
2018,6,27,16,0,853.0,90.0,6.1,20.1,632.0,257.65,169.8
2018,6,27,16,15,836.5,86.5,6.1,19.55,584.0,200.01,121.36
2018,6,27,16,30,820.0,83.0,6.1,19.0,536.0,136.3,73.84
2018,6,27,16,45,798.0,80.0,6.05,18.4,486.5,81.91,46.33
2018,6,27,17,0,776.0,77.0,6.0,17.8,437.0,56.53,43.96
2018,6,27,17,15,744.0,73.5,5.95,17.3,386.0,55.28,43.11
2018,6,27,17,30,712.0,70.0,5.9,16.8,335.0,53.99,42.18
2018,6,27,17,45,667.5,65.0,5.8,16.25,284.5,46.88,36.05
2018,6,27,18,0,623.0,60.0,5.7,15.7,234.0,44.41,33.92
2018,6,27,18,15,558.0,54.5,5.55,15.25,187.0,41.38,31.15
2018,6,27,18,30,493.0,49.0,5.4,14.8,140.0,38.34,28.18
2018,6,27,18,45,392.0,41.0,5.25,14.35,100.0,32.95,22.91
2018,6,27,19,0,291.0,33.0,5.1,13.9,60.0,27.49,16.16
2018,6,27,19,15,173.5,21.0,4.95,13.7,34.5,16.69,0.0
2018,6,27,19,30,56.0,9.0,4.8,13.5,9.0,8.19,0.0
2018,6,27,19,45,28.0,4.5,4.7,13.25,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,36.0,8.0,3.5,12.65,9.0,0.0,0.0
2018,6,28,5,0,72.0,16.0,3.6,12.9,18.0,27.66,0.0
2018,6,28,5,15,175.0,29.0,3.6,13.45,46.0,82.86,37.41
2018,6,28,5,30,278.0,42.0,3.6,14.0,74.0,141.4,101.68
2018,6,28,5,45,370.5,50.5,3.65,14.6,115.0,201.38,155.09
2018,6,28,6,0,463.0,59.0,3.7,15.2,156.0,271.23,216.22
2018,6,28,6,15,524.0,65.5,3.65,15.75,203.0,333.69,270.94
2018,6,28,6,30,585.0,72.0,3.6,16.3,250.0,401.65,328.6
2018,6,28,6,45,628.5,77.5,3.5,16.9,300.0,463.59,379.49
2018,6,28,7,0,672.0,83.0,3.4,17.5,350.0,528.43,430.75
2018,6,28,7,15,704.0,86.5,3.4,18.05,399.5,585.74,474.71
2018,6,28,7,30,736.0,90.0,3.4,18.6,449.0,641.72,516.3
2018,6,28,7,45,761.5,93.0,3.35,19.15,498.5,695.21,553.06
2018,6,28,8,0,787.0,96.0,3.3,19.7,548.0,748.34,588.54
2018,6,28,8,15,806.0,98.5,3.3,20.3,595.0,794.83,618.54
2018,6,28,8,30,825.0,101.0,3.3,20.9,642.0,839.86,646.95
2018,6,28,8,45,840.0,102.5,3.3,21.45,685.0,870.41,664.92
2018,6,28,9,0,855.0,104.0,3.3,22.0,728.0,906.39,686.54
2018,6,28,9,15,865.5,105.5,3.35,22.55,766.0,935.7,703.64
2018,6,28,9,30,876.0,107.0,3.4,23.1,804.0,962.14,718.74
2018,6,28,9,45,885.0,107.5,3.4,23.6,837.0,983.01,729.85
2018,6,28,10,0,894.0,108.0,3.4,24.1,870.0,1000.63,738.84
2018,6,28,10,15,900.0,109.5,3.5,24.55,897.0,1012.95,745.28
2018,6,28,10,30,906.0,111.0,3.6,25.0,924.0,1021.71,749.5
2018,6,28,10,45,910.0,111.5,3.7,25.45,944.0,1023.83,749.49
2018,6,28,11,0,914.0,112.0,3.8,25.9,964.0,1022.3,747.24
2018,6,28,11,15,917.0,112.0,3.9,26.15,977.5,1015.64,742.34
2018,6,28,11,30,920.0,112.0,4.0,26.4,991.0,1005.37,735.19
2018,6,28,11,45,920.5,112.0,4.1,26.7,996.5,989.15,724.09
2018,6,28,12,0,921.0,112.0,4.2,27.0,1002.0,969.55,710.82
2018,6,28,12,15,923.0,110.5,4.3,27.2,1001.5,946.63,695.66
2018,6,28,12,30,925.0,109.0,4.4,27.4,1001.0,920.49,678.35
2018,6,28,12,45,928.5,105.0,4.5,27.55,994.0,890.23,658.35
2018,6,28,13,0,932.0,101.0,4.6,27.7,987.0,856.85,636.23
2018,6,28,13,15,928.5,101.0,4.65,27.65,971.5,818.54,610.94
2018,6,28,13,30,925.0,101.0,4.7,27.6,956.0,777.75,583.72
2018,6,28,13,45,920.0,101.0,4.8,27.55,934.0,733.62,553.54
2018,6,28,14,0,915.0,101.0,4.9,27.5,912.0,687.49,519.72
2018,6,28,14,15,908.0,100.0,5.0,27.25,883.0,637.51,482.56
2018,6,28,14,30,901.0,99.0,5.1,27.0,854.0,586.16,443.22
2018,6,28,14,45,892.5,97.5,5.15,26.7,819.5,532.51,400.84
2018,6,28,15,0,884.0,96.0,5.2,26.4,785.0,478.11,356.53
2018,6,28,15,15,873.0,94.5,5.2,26.4,745.5,422.22,309.31
2018,6,28,15,30,862.0,93.0,5.2,26.4,706.0,366.33,261.0
2018,6,28,15,45,848.5,91.0,5.35,25.35,662.5,309.59,212.48
2018,6,28,16,0,835.0,89.0,5.5,24.3,619.0,253.61,164.45
2018,6,28,16,15,817.0,87.0,5.55,23.6,572.5,190.68,112.78
2018,6,28,16,30,799.0,85.0,5.6,22.9,526.0,136.32,73.43
2018,6,28,16,45,775.5,82.0,5.65,22.2,477.0,83.07,46.74
2018,6,28,17,0,752.0,79.0,5.7,21.5,428.0,57.82,44.4
2018,6,28,17,15,720.0,75.0,5.65,20.7,378.0,56.26,43.36
2018,6,28,17,30,688.0,71.0,5.6,19.9,328.0,54.64,42.21
2018,6,28,17,45,643.0,66.5,5.6,19.1,278.5,47.86,36.48
2018,6,28,18,0,598.0,62.0,5.6,18.3,229.0,45.86,34.82
2018,6,28,18,15,533.0,56.0,5.5,17.65,182.5,42.52,31.83
2018,6,28,18,30,468.0,50.0,5.4,17.0,136.0,39.12,28.6
2018,6,28,18,45,370.0,41.5,5.25,16.35,97.0,33.35,23.05
2018,6,28,19,0,272.0,33.0,5.1,15.7,58.0,27.46,16.0
2018,6,28,19,15,161.0,21.0,5.0,15.35,33.5,16.68,0.0
2018,6,28,19,30,50.0,9.0,4.9,15.0,9.0,8.19,0.0
2018,6,28,19,45,25.0,4.5,4.8,14.7,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,4,45,62.0,8.0,2.35,12.6,9.5,0.0,0.0
2018,6,29,5,0,124.0,16.0,2.6,13.0,19.0,37.03,0.0
2018,6,29,5,15,246.0,25.5,2.7,13.6,48.5,95.85,41.23
2018,6,29,5,30,368.0,35.0,2.8,14.2,78.0,161.44,114.96
2018,6,29,5,45,455.5,42.0,2.9,14.85,120.0,222.49,170.26
2018,6,29,6,0,543.0,49.0,3.0,15.5,162.0,292.85,232.24
2018,6,29,6,15,600.0,53.5,2.95,16.45,209.5,355.03,286.45
2018,6,29,6,30,657.0,58.0,2.9,17.4,257.0,420.69,341.57
2018,6,29,6,45,698.0,61.5,2.85,18.35,307.5,482.44,391.45
2018,6,29,7,0,739.0,65.0,2.8,19.3,358.0,546.67,441.1
2018,6,29,7,15,767.5,68.0,2.75,20.55,408.5,604.06,482.93
2018,6,29,7,30,796.0,71.0,2.7,21.8,459.0,661.99,522.41
2018,6,29,7,45,817.5,73.5,2.7,23.0,508.0,708.53,551.69
2018,6,29,8,0,839.0,76.0,2.7,24.2,557.0,759.64,583.4
2018,6,29,8,15,855.5,77.5,2.75,25.15,603.5,804.41,610.65
2018,6,29,8,30,872.0,79.0,2.8,26.1,650.0,847.49,636.21
2018,6,29,8,45,885.5,81.0,2.85,27.05,694.0,886.5,658.54
2018,6,29,9,0,899.0,83.0,2.9,28.0,738.0,923.1,678.91
2018,6,29,9,15,907.5,85.0,3.0,28.8,776.5,952.34,694.96
2018,6,29,9,30,916.0,87.0,3.1,29.6,815.0,978.49,708.94
2018,6,29,9,45,919.5,90.0,3.2,30.35,847.0,997.62,718.48
2018,6,29,10,0,923.0,93.0,3.3,31.1,879.0,1013.18,725.79
2018,6,29,10,15,928.0,94.0,3.4,31.7,905.5,1024.45,730.88
2018,6,29,10,30,933.0,95.0,3.5,32.3,932.0,1032.07,733.74
2018,6,29,10,45,937.0,95.5,3.55,32.9,952.5,1034.45,733.06
2018,6,29,11,0,941.0,96.0,3.6,33.5,973.0,1033.09,730.16
2018,6,29,11,15,943.5,97.0,3.75,33.8,987.0,1027.01,726.0
2018,6,29,11,30,946.0,98.0,3.9,34.1,1001.0,1017.19,719.57
2018,6,29,11,45,947.0,97.5,4.05,34.35,1007.0,1000.8,709.16
2018,6,29,12,0,948.0,97.0,4.2,34.6,1013.0,980.91,696.57
2018,6,29,12,15,946.0,98.5,4.3,34.7,1011.5,956.79,681.41
2018,6,29,12,30,944.0,100.0,4.4,34.8,1010.0,929.47,664.16
2018,6,29,12,45,939.0,101.0,4.55,34.85,1000.0,896.09,643.24
2018,6,29,13,0,934.0,102.0,4.7,34.9,990.0,859.99,620.36
2018,6,29,13,15,931.0,102.0,4.8,34.8,975.0,822.0,596.33
2018,6,29,13,30,928.0,102.0,4.9,34.7,960.0,781.49,570.42
2018,6,29,13,45,924.5,100.5,5.0,34.6,938.0,736.97,540.96
2018,6,29,14,0,921.0,99.0,5.1,34.5,916.0,690.34,507.83
2018,6,29,14,15,915.0,97.5,5.15,34.2,887.0,640.27,471.56
2018,6,29,14,30,909.0,96.0,5.2,33.9,858.0,588.74,433.12
2018,6,29,14,45,901.5,94.5,5.3,33.6,824.0,535.2,392.08
2018,6,29,15,0,894.0,93.0,5.4,33.3,790.0,480.79,349.0
2018,6,29,15,15,883.0,91.5,5.4,33.3,750.0,424.37,302.57
2018,6,29,15,30,872.0,90.0,5.4,33.3,710.0,367.93,255.07
2018,6,29,15,45,858.5,87.5,5.4,32.4,666.0,310.25,206.85
2018,6,29,16,0,845.0,85.0,5.4,31.5,622.0,253.35,159.21
2018,6,29,16,15,827.5,82.5,5.4,30.85,575.0,196.8,113.79
2018,6,29,16,30,810.0,80.0,5.4,30.2,528.0,134.22,69.07
2018,6,29,16,45,787.5,77.5,5.35,29.5,479.0,80.73,42.95
2018,6,29,17,0,765.0,75.0,5.3,28.8,430.0,54.94,40.62
2018,6,29,17,15,735.5,71.0,5.25,27.95,380.0,53.27,39.51
2018,6,29,17,30,706.0,67.0,5.2,27.1,330.0,51.52,38.28
2018,6,29,17,45,664.5,62.5,5.1,26.2,281.0,49.21,36.53
2018,6,29,18,0,623.0,58.0,5.0,25.3,232.0,42.83,31.18
2018,6,29,18,15,561.0,52.5,4.85,24.35,185.5,39.74,28.53
2018,6,29,18,30,499.0,47.0,4.7,23.4,139.0,36.62,25.67
2018,6,29,18,45,404.0,39.0,4.6,22.45,99.5,31.16,20.58
2018,6,29,19,0,309.0,31.0,4.5,21.5,60.0,25.59,14.1
2018,6,29,19,15,185.5,20.0,4.45,20.95,34.5,16.87,0.0
2018,6,29,19,30,62.0,9.0,4.4,20.4,9.0,8.19,0.0
2018,6,29,19,45,31.0,4.5,4.35,19.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,18.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,30,4,45,79.5,7.5,1.2,17.55,9.5,0.0,0.0
2018,6,30,5,0,159.0,15.0,1.2,17.9,19.0,42.32,0.0
2018,6,30,5,15,289.5,23.5,1.3,18.75,49.5,103.94,41.35
2018,6,30,5,30,420.0,32.0,1.4,19.6,80.0,173.45,119.95
2018,6,30,5,45,503.0,38.0,1.55,20.5,123.0,234.4,174.32
2018,6,30,6,0,586.0,44.0,1.7,21.4,166.0,302.49,232.89
2018,6,30,6,15,640.0,48.5,1.7,22.15,214.0,365.79,286.6
2018,6,30,6,30,694.0,53.0,1.7,22.9,262.0,433.68,341.83
2018,6,30,6,45,731.0,56.0,1.75,23.65,312.5,494.33,389.55
2018,6,30,7,0,768.0,59.0,1.8,24.4,363.0,557.03,436.83
2018,6,30,7,15,794.5,62.0,1.85,25.25,413.5,609.67,474.83
2018,6,30,7,30,821.0,65.0,1.9,26.1,464.0,666.96,513.21
2018,6,30,7,45,841.0,67.5,1.95,26.95,513.5,718.77,546.12
2018,6,30,8,0,861.0,70.0,2.0,27.8,563.0,769.7,577.59
2018,6,30,8,15,876.0,71.5,2.05,28.6,609.5,814.11,604.03
2018,6,30,8,30,891.0,73.0,2.1,29.4,656.0,856.66,628.76
2018,6,30,8,45,902.0,74.5,2.2,30.25,698.5,893.55,649.68
2018,6,30,9,0,913.0,76.0,2.3,31.1,741.0,927.83,668.68
2018,6,30,9,15,921.5,77.5,2.35,31.9,779.5,956.96,683.86
2018,6,30,9,30,930.0,79.0,2.4,32.7,818.0,982.96,696.97
2018,6,30,9,45,935.0,81.5,2.5,33.55,851.0,1003.37,706.86
2018,6,30,10,0,940.0,84.0,2.6,34.4,884.0,1020.23,714.57
2018,6,30,10,15,945.5,85.0,2.65,35.0,911.5,1032.29,719.63
2018,6,30,10,30,951.0,86.0,2.7,35.6,939.0,1040.65,722.52
2018,6,30,10,45,954.0,86.5,2.8,36.2,958.5,1042.22,721.84
2018,6,30,11,0,957.0,87.0,2.9,36.8,978.0,1039.98,718.98
2018,6,30,11,15,959.0,87.5,3.0,37.15,991.5,1032.96,714.04
2018,6,30,11,30,961.0,88.0,3.1,37.5,1005.0,1022.17,706.91
2018,6,30,11,45,962.0,88.0,3.15,37.8,1011.5,1006.23,696.44
2018,6,30,12,0,963.0,88.0,3.2,38.1,1018.0,986.7,683.86
2018,6,30,12,15,960.0,89.5,3.3,38.25,1016.0,961.5,668.57
2018,6,30,12,30,957.0,91.0,3.4,38.4,1014.0,933.09,651.24
2018,6,30,12,45,950.0,95.0,3.45,38.55,1004.5,900.53,630.9
2018,6,30,13,0,943.0,99.0,3.5,38.7,995.0,865.24,608.74
2018,6,30,13,15,940.5,98.0,3.55,38.75,979.5,826.47,584.44
2018,6,30,13,30,938.0,97.0,3.6,38.8,964.0,785.13,558.25
2018,6,30,13,45,921.0,104.0,3.65,38.8,938.5,738.23,527.71
2018,6,30,14,0,904.0,111.0,3.7,38.8,913.0,690.16,494.14
2018,6,30,14,15,873.5,122.5,3.75,38.7,877.0,636.78,456.23
2018,6,30,14,30,843.0,134.0,3.8,38.6,841.0,583.91,417.76
2018,6,30,14,45,860.5,118.0,3.8,38.5,813.5,534.44,380.76
2018,6,30,15,0,878.0,102.0,3.8,38.4,786.0,481.58,339.94
2018,6,30,15,15,879.5,94.5,3.8,38.4,750.0,426.04,295.66
2018,6,30,15,30,881.0,87.0,3.8,38.4,714.0,369.19,249.17
2018,6,30,15,45,866.0,85.0,3.95,37.75,669.0,310.98,201.86
2018,6,30,16,0,851.0,83.0,4.1,37.1,624.0,253.7,155.17
2018,6,30,16,15,830.0,82.0,4.25,36.4,576.0,197.36,111.28
2018,6,30,16,30,809.0,81.0,4.4,35.7,528.0,135.37,68.23
2018,6,30,16,45,780.0,79.5,4.6,34.95,477.5,82.38,43.11
2018,6,30,17,0,751.0,78.0,4.8,34.2,427.0,57.05,41.38
2018,6,30,17,15,713.5,75.5,4.95,32.85,376.0,56.6,41.41
2018,6,30,17,30,676.0,73.0,5.1,31.5,325.0,51.18,37.26
2018,6,30,17,45,619.0,69.5,5.3,30.1,274.0,50.01,36.57
2018,6,30,18,0,562.0,66.0,5.5,28.7,223.0,48.89,35.83
2018,6,30,18,15,492.0,59.0,5.5,27.35,176.5,44.86,32.47
2018,6,30,18,30,422.0,52.0,5.5,26.0,130.0,40.73,28.83
2018,6,30,18,45,323.0,42.0,5.5,24.6,91.5,33.7,22.47
2018,6,30,19,0,224.0,32.0,5.5,23.2,53.0,25.06,13.55
2018,6,30,19,15,132.5,19.5,5.4,22.55,30.0,15.44,0.0
2018,6,30,19,30,41.0,7.0,5.3,21.9,7.0,6.37,0.0
2018,6,30,19,45,20.5,3.5,5.2,21.2,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.5,4.1,15.45,6.5,0.0,0.0
2018,7,1,5,0,70.0,11.0,4.1,15.6,13.0,22.58,0.0
2018,7,1,5,15,152.5,24.0,4.2,16.2,38.5,70.62,25.93
2018,7,1,5,30,235.0,37.0,4.3,16.8,64.0,122.3,85.98
2018,7,1,5,45,310.0,50.0,4.4,17.35,103.0,176.81,134.48
2018,7,1,6,0,385.0,63.0,4.5,17.9,142.0,239.74,189.4
2018,7,1,6,15,443.0,72.0,4.55,18.55,187.0,301.9,243.26
2018,7,1,6,30,501.0,81.0,4.6,19.2,232.0,366.9,298.22
2018,7,1,6,45,546.5,88.5,4.65,19.8,280.5,428.17,348.75
2018,7,1,7,0,592.0,96.0,4.7,20.4,329.0,492.69,400.27
2018,7,1,7,15,625.5,101.5,4.7,21.05,378.0,549.85,444.3
2018,7,1,7,30,659.0,107.0,4.7,21.7,427.0,608.29,487.93
2018,7,1,7,45,686.0,111.5,4.65,22.4,475.5,661.63,526.06
2018,7,1,8,0,713.0,116.0,4.6,23.1,524.0,714.96,561.96
2018,7,1,8,15,733.5,120.0,4.6,23.65,570.0,762.0,593.01
2018,7,1,8,30,754.0,124.0,4.6,24.2,616.0,804.1,619.97
2018,7,1,8,45,770.5,127.0,4.6,24.8,659.0,843.8,644.7
2018,7,1,9,0,787.0,130.0,4.6,25.4,702.0,881.5,667.67
2018,7,1,9,15,807.5,129.0,4.6,25.9,743.5,916.33,688.63
2018,7,1,9,30,828.0,128.0,4.6,26.4,785.0,948.8,707.77
2018,7,1,9,45,852.5,122.0,4.65,26.95,823.0,967.1,717.49
2018,7,1,10,0,877.0,116.0,4.7,27.5,861.0,992.8,732.27
2018,7,1,10,15,881.5,118.0,4.8,27.85,887.5,1004.08,738.39
2018,7,1,10,30,886.0,120.0,4.9,28.2,914.0,1011.82,742.37
2018,7,1,10,45,887.0,123.0,4.95,28.55,933.5,1013.51,742.05
2018,7,1,11,0,888.0,126.0,5.0,28.9,953.0,1011.56,739.49
2018,7,1,11,15,888.5,128.5,5.15,29.1,966.0,1005.02,735.24
2018,7,1,11,30,889.0,131.0,5.3,29.3,979.0,994.93,728.71
2018,7,1,11,45,885.5,135.0,5.4,29.45,984.5,978.97,718.13
2018,7,1,12,0,882.0,139.0,5.5,29.6,990.0,959.74,705.41
2018,7,1,12,15,877.0,142.0,5.6,29.55,987.5,935.17,689.67
2018,7,1,12,30,872.0,145.0,5.7,29.5,985.0,907.78,671.98
2018,7,1,12,45,860.0,150.5,5.8,29.45,973.5,873.93,649.75
2018,7,1,13,0,848.0,156.0,5.9,29.4,962.0,837.96,625.9
2018,7,1,13,15,842.5,156.0,6.0,29.15,946.0,806.37,605.42
2018,7,1,13,30,837.0,156.0,6.1,28.9,930.0,765.82,577.8
2018,7,1,13,45,827.5,157.0,6.15,28.65,906.5,721.46,545.82
2018,7,1,14,0,818.0,158.0,6.2,28.4,883.0,675.73,512.14
2018,7,1,14,15,809.0,157.0,6.2,28.05,854.5,627.48,475.9
2018,7,1,14,30,800.0,156.0,6.2,27.7,826.0,578.33,438.05
2018,7,1,14,45,788.5,153.5,6.25,27.35,791.0,526.0,396.89
2018,7,1,15,0,777.0,151.0,6.3,27.0,756.0,473.51,354.42
2018,7,1,15,15,763.5,148.0,6.3,27.0,717.0,419.92,309.5
2018,7,1,15,30,750.0,145.0,6.3,27.0,678.0,362.1,260.51
