Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,45,732.5,141.0,6.15,26.1,634.5,307.25,214.05
2018,7,1,16,0,715.0,137.0,6.0,25.2,591.0,253.89,168.86
2018,7,1,16,15,691.5,132.5,5.95,24.6,544.0,200.92,125.83
2018,7,1,16,30,668.0,128.0,5.9,24.0,497.0,150.6,89.53
2018,7,1,16,45,637.5,123.0,5.8,23.35,448.5,102.5,64.51
2018,7,1,17,0,607.0,118.0,5.7,22.7,400.0,78.91,62.21
2018,7,1,17,15,568.5,111.0,5.6,22.05,351.0,76.59,60.59
2018,7,1,17,30,530.0,104.0,5.5,21.4,302.0,74.1,58.77
2018,7,1,17,45,478.5,95.0,5.4,20.75,253.5,68.42,54.09
2018,7,1,18,0,427.0,86.0,5.3,20.1,205.0,63.03,49.52
2018,7,1,18,15,364.5,73.5,5.15,19.5,161.0,54.77,42.25
2018,7,1,18,30,302.0,61.0,5.0,18.9,117.0,46.21,34.49
2018,7,1,18,45,226.0,46.0,4.85,18.3,81.0,35.35,24.55
2018,7,1,19,0,150.0,31.0,4.7,17.7,45.0,24.14,13.22
2018,7,1,19,15,87.5,18.5,4.7,17.35,25.5,14.6,0.0
2018,7,1,19,30,25.0,6.0,4.7,17.0,6.0,5.46,0.0
2018,7,1,19,45,12.5,3.0,4.65,16.65,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,16.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,4,45,17.5,4.0,2.35,14.65,4.5,0.0,0.0
2018,7,2,5,0,35.0,8.0,2.5,14.9,9.0,13.54,0.0
2018,7,2,5,15,89.0,22.0,2.6,15.3,30.5,48.56,15.07
2018,7,2,5,30,143.0,36.0,2.7,15.7,52.0,87.55,60.86
2018,7,2,5,45,205.5,52.5,2.75,16.15,88.0,142.89,108.96
2018,7,2,6,0,268.0,69.0,2.8,16.6,124.0,198.73,157.36
2018,7,2,6,15,322.0,83.5,2.85,17.1,167.5,255.02,205.88
2018,7,2,6,30,376.0,98.0,2.9,17.6,211.0,316.67,257.8
2018,7,2,6,45,408.0,111.0,2.9,18.05,254.0,369.13,301.0
2018,7,2,7,0,440.0,124.0,2.9,18.5,297.0,423.93,344.74
2018,7,2,7,15,474.5,135.0,2.9,19.1,344.5,480.17,388.13
2018,7,2,7,30,509.0,146.0,2.9,19.7,392.0,538.3,431.63
2018,7,2,7,45,511.0,161.0,2.9,20.25,430.5,577.93,459.59
2018,7,2,8,0,513.0,176.0,2.9,20.8,469.0,616.06,485.77
2018,7,2,8,15,576.5,172.5,2.95,21.4,527.5,689.66,538.41
2018,7,2,8,30,640.0,169.0,3.0,22.0,586.0,759.88,587.08
2018,7,2,8,45,677.0,166.5,3.0,22.55,634.5,808.83,618.27
2018,7,2,9,0,714.0,164.0,3.0,23.1,683.0,857.02,648.5
2018,7,2,9,15,711.0,175.5,3.05,23.6,715.5,881.94,662.83
2018,7,2,9,30,708.0,187.0,3.1,24.1,748.0,903.71,675.15
2018,7,2,9,45,684.5,209.0,3.15,24.55,770.0,913.4,679.49
2018,7,2,10,0,661.0,231.0,3.2,25.0,792.0,918.93,681.24
2018,7,2,10,15,674.0,233.0,3.3,25.4,821.0,936.56,691.65
2018,7,2,10,30,687.0,235.0,3.4,25.8,850.0,951.28,700.07
2018,7,2,10,45,700.0,233.5,3.5,26.25,872.5,959.41,704.08
2018,7,2,11,0,713.0,232.0,3.6,26.7,895.0,964.38,706.12
2018,7,2,11,15,720.0,231.5,3.7,27.05,909.5,961.19,703.17
2018,7,2,11,30,727.0,231.0,3.8,27.4,924.0,954.75,698.23
2018,7,2,11,45,733.0,229.0,3.95,27.75,932.0,942.64,689.93
2018,7,2,12,0,739.0,227.0,4.1,28.1,940.0,927.39,679.6
2018,7,2,12,15,739.0,226.5,4.2,28.2,939.0,905.02,664.97
2018,7,2,12,30,739.0,226.0,4.3,28.3,938.0,879.93,648.52
2018,7,2,12,45,700.5,244.5,4.45,28.4,915.0,836.79,618.79
2018,7,2,13,0,662.0,263.0,4.6,28.5,892.0,793.02,588.16
2018,7,2,13,15,692.0,242.0,4.75,28.3,890.0,768.48,572.97
2018,7,2,13,30,722.0,221.0,4.9,28.1,888.0,739.96,554.37
2018,7,2,13,45,712.0,220.0,5.05,27.9,864.5,696.69,523.98
2018,7,2,14,0,702.0,219.0,5.2,27.7,841.0,652.47,492.18
2018,7,2,14,15,692.0,216.0,5.35,27.2,812.5,605.86,458.38
2018,7,2,14,30,682.0,213.0,5.5,26.7,784.0,558.78,423.18
2018,7,2,14,45,667.0,209.5,5.6,26.25,749.0,508.53,384.39
2018,7,2,15,0,652.0,206.0,5.7,25.8,714.0,458.79,344.88
2018,7,2,15,15,637.0,200.5,5.7,25.8,675.5,408.2,303.05
2018,7,2,15,30,622.0,195.0,5.7,25.8,637.0,358.62,261.27
2018,7,2,15,45,602.0,188.5,5.8,24.4,594.5,308.09,219.8
2018,7,2,16,0,582.0,182.0,5.9,23.0,552.0,259.58,179.79
2018,7,2,16,15,559.0,174.0,5.85,22.35,507.0,211.77,141.23
2018,7,2,16,30,536.0,166.0,5.8,21.7,462.0,166.15,108.12
2018,7,2,16,45,510.0,155.5,5.75,21.0,416.0,121.51,83.23
2018,7,2,17,0,484.0,145.0,5.7,20.3,370.0,97.19,78.54
2018,7,2,17,15,452.0,133.0,5.6,19.7,324.0,91.11,73.74
2018,7,2,17,30,420.0,121.0,5.5,19.1,278.0,84.67,68.51
2018,7,2,17,45,383.0,106.5,5.4,18.55,233.5,76.05,61.25
2018,7,2,18,0,346.0,92.0,5.3,18.0,189.0,67.01,53.43
2018,7,2,18,15,297.5,76.5,5.15,17.55,148.0,56.74,44.31
2018,7,2,18,30,249.0,61.0,5.0,17.1,107.0,46.03,34.61
2018,7,2,18,45,192.5,45.0,4.85,16.65,74.5,34.5,23.99
2018,7,2,19,0,136.0,29.0,4.7,16.2,42.0,22.54,12.04
2018,7,2,19,15,79.0,17.0,4.65,15.9,23.5,13.39,0.0
2018,7,2,19,30,22.0,5.0,4.6,15.6,5.0,4.55,0.0
2018,7,2,19,45,11.0,2.5,4.55,15.3,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,3,4,45,34.5,6.5,2.8,13.35,7.5,0.0,0.0
2018,7,3,5,0,69.0,13.0,3.0,13.7,15.0,24.11,0.0
2018,7,3,5,15,169.5,26.0,3.05,14.2,42.0,76.43,23.89
2018,7,3,5,30,270.0,39.0,3.1,14.7,69.0,134.85,95.11
2018,7,3,5,45,360.5,49.0,3.15,15.2,110.0,194.87,148.88
2018,7,3,6,0,451.0,59.0,3.2,15.7,151.0,264.61,209.81
2018,7,3,6,15,512.5,66.5,3.15,16.2,198.0,327.71,264.93
2018,7,3,6,30,574.0,74.0,3.1,16.7,245.0,396.43,323.08
2018,7,3,6,45,618.0,79.5,3.05,17.2,294.5,458.21,373.88
2018,7,3,7,0,662.0,85.0,3.0,17.7,344.0,522.95,425.16
2018,7,3,7,15,695.0,89.5,2.95,18.35,394.5,581.79,469.78
2018,7,3,7,30,728.0,94.0,2.9,19.0,445.0,641.74,513.63
2018,7,3,7,45,754.5,96.5,2.9,19.65,494.5,692.63,548.44
2018,7,3,8,0,781.0,99.0,2.9,20.3,544.0,745.95,583.77
2018,7,3,8,15,801.5,101.5,2.9,20.95,591.5,793.71,614.28
2018,7,3,8,30,822.0,104.0,2.9,21.6,639.0,840.12,643.23
2018,7,3,8,45,840.0,104.5,2.9,22.2,683.0,880.36,667.5
2018,7,3,9,0,858.0,105.0,2.9,22.8,727.0,910.09,684.3
2018,7,3,9,15,856.0,113.5,2.95,23.35,762.5,935.58,698.68
2018,7,3,9,30,854.0,122.0,3.0,23.9,798.0,957.51,710.65
2018,7,3,9,45,837.0,137.5,3.05,24.45,823.5,979.29,722.53
2018,7,3,10,0,820.0,153.0,3.1,25.0,849.0,986.96,725.13
2018,7,3,10,15,831.0,153.0,3.25,25.4,877.5,1002.07,734.04
2018,7,3,10,30,842.0,153.0,3.4,25.8,906.0,1013.84,740.74
2018,7,3,10,45,854.5,149.5,3.55,26.25,929.0,1008.06,735.93
2018,7,3,11,0,867.0,146.0,3.7,26.7,952.0,1011.05,737.07
2018,7,3,11,15,872.5,145.0,3.85,26.95,966.5,1006.02,733.54
2018,7,3,11,30,878.0,144.0,4.0,27.2,981.0,997.49,727.85
2018,7,3,11,45,884.0,142.0,4.15,27.45,989.5,985.06,719.65
2018,7,3,12,0,890.0,140.0,4.3,27.7,998.0,969.21,709.25
2018,7,3,12,15,882.5,143.5,4.4,27.75,994.0,942.65,692.05
2018,7,3,12,30,875.0,147.0,4.5,27.8,990.0,913.37,673.02
2018,7,3,12,45,860.0,155.0,4.65,27.85,977.5,878.99,650.85
2018,7,3,13,0,845.0,163.0,4.8,27.9,965.0,850.02,632.38
2018,7,3,13,15,843.5,161.0,4.9,27.85,951.0,812.91,608.02
2018,7,3,13,30,842.0,159.0,5.0,27.8,937.0,773.47,581.21
2018,7,3,13,45,840.5,155.0,5.1,27.7,916.0,730.09,550.42
2018,7,3,14,0,839.0,151.0,5.2,27.6,895.0,684.72,517.42
2018,7,3,14,15,832.5,148.5,5.25,27.35,866.5,635.76,481.01
2018,7,3,14,30,826.0,146.0,5.3,27.1,838.0,585.62,442.68
2018,7,3,14,45,819.0,142.0,5.35,26.85,804.5,533.02,401.39
2018,7,3,15,0,812.0,138.0,5.4,26.6,771.0,479.74,358.32
2018,7,3,15,15,799.0,135.5,5.4,26.6,731.5,424.86,312.44
2018,7,3,15,30,786.0,133.0,5.4,26.6,692.0,370.4,265.91
2018,7,3,15,45,772.0,128.5,5.35,25.85,649.0,314.74,218.55
2018,7,3,16,0,758.0,124.0,5.3,25.1,606.0,260.13,172.03
2018,7,3,16,15,740.5,119.0,5.2,24.6,559.5,199.72,122.68
2018,7,3,16,30,723.0,114.0,5.1,24.1,513.0,146.77,84.06
2018,7,3,16,45,700.5,108.0,5.05,23.65,465.0,95.0,56.66
2018,7,3,17,0,678.0,102.0,5.0,23.2,417.0,67.84,52.64
2018,7,3,17,15,644.5,96.0,4.9,22.6,367.5,65.78,51.18
2018,7,3,17,30,611.0,90.0,4.8,22.0,318.0,63.56,49.54
2018,7,3,17,45,567.0,82.5,4.7,21.4,269.5,59.94,46.61
2018,7,3,18,0,523.0,75.0,4.6,20.8,221.0,56.13,43.39
2018,7,3,18,15,458.0,66.5,4.45,20.15,175.5,51.19,39.02
2018,7,3,18,30,393.0,58.0,4.3,19.5,130.0,44.24,32.7
2018,7,3,18,45,304.0,46.0,4.15,18.85,92.0,35.56,24.66
2018,7,3,19,0,215.0,34.0,4.0,18.2,54.0,26.64,15.07
2018,7,3,19,15,125.5,21.0,3.9,17.8,31.0,16.66,0.0
2018,7,3,19,30,36.0,8.0,3.8,17.4,8.0,7.28,0.0
2018,7,3,19,45,18.0,4.0,3.75,16.95,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,4,4,45,39.0,7.0,2.85,12.9,8.0,0.0,0.0
2018,7,4,5,0,78.0,14.0,3.1,13.2,16.0,26.56,0.0
2018,7,4,5,15,186.0,26.0,3.3,13.75,43.0,79.98,22.04
2018,7,4,5,30,294.0,38.0,3.5,14.3,70.0,140.84,99.06
2018,7,4,5,45,340.5,48.0,3.7,14.85,103.0,184.67,141.12
2018,7,4,6,0,387.0,58.0,3.9,15.4,136.0,237.3,188.66
2018,7,4,6,15,300.0,82.0,3.9,15.95,152.5,242.91,197.19
2018,7,4,6,30,213.0,106.0,3.9,16.5,169.0,231.85,189.7
2018,7,4,6,45,182.0,129.5,3.85,17.0,190.5,241.7,198.15
2018,7,4,7,0,151.0,153.0,3.8,17.5,212.0,256.44,209.57
2018,7,4,7,15,145.5,177.0,3.8,18.05,240.0,285.18,232.01
2018,7,4,7,30,140.0,201.0,3.8,18.6,268.0,312.92,253.01
2018,7,4,7,45,216.0,213.5,3.75,19.1,330.0,387.91,312.7
2018,7,4,8,0,292.0,226.0,3.7,19.6,392.0,482.01,385.22
2018,7,4,8,15,459.5,196.0,3.75,20.15,483.0,612.15,485.19
2018,7,4,8,30,627.0,166.0,3.8,20.7,574.0,745.5,583.75
2018,7,4,8,45,746.5,132.5,3.8,21.25,650.0,828.4,639.51
2018,7,4,9,0,866.0,99.0,3.8,21.8,726.0,910.83,693.67
2018,7,4,9,15,871.0,103.0,3.85,22.25,763.0,938.33,709.55
2018,7,4,9,30,876.0,107.0,3.9,22.7,800.0,962.65,723.6
2018,7,4,9,45,873.0,115.0,3.95,23.2,830.0,980.16,732.91
2018,7,4,10,0,870.0,123.0,4.0,23.7,860.0,993.91,739.77
2018,7,4,10,15,879.5,122.5,4.1,24.1,888.5,1007.57,747.26
2018,7,4,10,30,889.0,122.0,4.2,24.5,917.0,1017.81,752.56
2018,7,4,10,45,899.0,119.5,4.3,24.9,939.5,1023.02,754.62
2018,7,4,11,0,909.0,117.0,4.4,25.3,962.0,1024.64,754.45
2018,7,4,11,15,914.0,116.0,4.5,25.5,976.5,1019.18,750.32
2018,7,4,11,30,919.0,115.0,4.6,25.7,991.0,1010.1,744.04
2018,7,4,11,45,924.5,113.0,4.7,25.95,999.0,996.93,735.19
2018,7,4,12,0,930.0,111.0,4.8,26.2,1007.0,980.2,724.04
2018,7,4,12,15,930.0,111.0,4.9,26.2,1006.5,956.84,709.17
2018,7,4,12,30,930.0,111.0,5.0,26.2,1006.0,930.28,692.11
2018,7,4,12,45,929.0,110.0,5.1,26.2,998.0,898.86,671.63
2018,7,4,13,0,928.0,109.0,5.2,26.2,990.0,864.54,649.01
2018,7,4,13,15,927.5,107.5,5.2,26.1,976.0,827.39,623.95
2018,7,4,13,30,927.0,106.0,5.2,26.0,962.0,787.54,596.84
2018,7,4,13,45,926.5,102.5,5.2,25.95,941.0,743.41,565.97
2018,7,4,14,0,926.0,99.0,5.2,25.9,920.0,696.91,531.24
2018,7,4,14,15,921.0,97.5,5.2,25.7,891.5,647.2,493.55
2018,7,4,14,30,916.0,96.0,5.2,25.5,863.0,595.88,453.6
2018,7,4,14,45,910.0,94.0,5.2,25.3,829.5,542.26,410.74
2018,7,4,15,0,904.0,92.0,5.2,25.1,796.0,487.59,365.74
2018,7,4,15,15,894.0,89.5,5.2,25.1,756.0,430.11,317.05
2018,7,4,15,30,884.0,87.0,5.2,25.1,716.0,372.51,267.09
2018,7,4,15,45,873.0,85.0,5.15,24.4,673.0,315.13,217.17
2018,7,4,16,0,862.0,83.0,5.1,23.7,630.0,258.19,167.6
2018,7,4,16,15,848.0,79.5,5.05,23.2,583.5,200.31,119.29
2018,7,4,16,30,834.0,76.0,5.0,22.7,537.0,143.71,77.6
2018,7,4,16,45,813.5,73.5,4.95,22.2,488.0,81.0,42.96
2018,7,4,17,0,793.0,71.0,4.9,21.7,439.0,52.24,39.55
2018,7,4,17,15,763.5,68.0,4.8,21.1,388.5,51.19,38.9
2018,7,4,17,30,734.0,65.0,4.7,20.5,338.0,50.12,38.18
2018,7,4,17,45,694.0,60.5,4.6,19.85,288.0,47.74,36.26
2018,7,4,18,0,654.0,56.0,4.5,19.2,238.0,45.29,34.19
2018,7,4,18,15,592.0,51.0,4.25,18.6,190.5,38.68,28.34
2018,7,4,18,30,530.0,46.0,4.0,18.0,143.0,35.9,25.68
2018,7,4,18,45,434.0,38.0,3.7,17.35,102.0,30.38,20.4
2018,7,4,19,0,338.0,30.0,3.4,16.7,61.0,24.75,13.66
2018,7,4,19,15,204.5,19.5,3.25,16.3,35.0,16.45,0.0
2018,7,4,19,30,71.0,9.0,3.1,15.9,9.0,8.19,0.0
2018,7,4,19,45,35.5,4.5,3.0,15.55,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,5,4,45,70.5,7.0,1.85,11.45,8.5,0.0,0.0
2018,7,5,5,0,141.0,14.0,2.0,11.9,17.0,37.63,0.0
2018,7,5,5,15,270.5,23.0,2.25,12.65,46.0,96.4,22.82
2018,7,5,5,30,400.0,32.0,2.5,13.4,75.0,166.06,115.97
2018,7,5,5,45,470.5,39.0,2.75,14.15,115.0,222.5,169.45
2018,7,5,6,0,541.0,46.0,3.0,14.9,155.0,286.48,226.92
2018,7,5,6,15,597.0,52.5,2.95,15.5,203.5,350.31,283.22
2018,7,5,6,30,653.0,59.0,2.9,16.1,252.0,417.41,340.34
2018,7,5,6,45,709.0,60.5,2.9,16.75,305.5,485.31,396.1
2018,7,5,7,0,765.0,62.0,2.9,17.4,359.0,557.05,452.74
2018,7,5,7,15,791.5,64.0,2.8,18.1,409.0,613.29,494.9
2018,7,5,7,30,818.0,66.0,2.7,18.8,459.0,664.63,530.58
2018,7,5,7,45,838.0,68.5,2.6,19.45,508.5,716.51,564.81
2018,7,5,8,0,858.0,71.0,2.5,20.1,558.0,767.53,597.35
2018,7,5,8,15,873.5,73.0,2.4,20.8,605.0,813.06,624.95
2018,7,5,8,30,889.0,75.0,2.3,21.5,652.0,856.79,650.57
2018,7,5,8,45,900.5,76.0,2.2,22.15,694.5,893.72,671.04
2018,7,5,9,0,912.0,77.0,2.1,22.8,737.0,928.09,689.37
2018,7,5,9,15,922.0,78.0,2.0,23.5,776.0,958.29,704.42
2018,7,5,9,30,932.0,79.0,1.9,24.2,815.0,985.43,717.18
2018,7,5,9,45,940.0,79.5,1.8,24.9,849.0,1006.83,726.05
2018,7,5,10,0,948.0,80.0,1.7,25.6,883.0,1024.78,732.62
2018,7,5,10,15,953.0,80.5,1.7,26.25,910.0,1036.18,736.66
2018,7,5,10,30,958.0,81.0,1.7,26.9,937.0,1043.85,738.53
2018,7,5,10,45,960.5,82.5,1.65,27.6,957.5,1046.29,736.44
2018,7,5,11,0,963.0,84.0,1.6,28.3,978.0,1044.86,732.14
2018,7,5,11,15,965.5,84.0,1.65,28.8,992.0,1038.03,726.8
2018,7,5,11,30,968.0,84.0,1.7,29.3,1006.0,1027.4,719.29
2018,7,5,11,45,969.5,83.5,1.75,29.8,1012.5,1011.57,708.7
2018,7,5,12,0,971.0,83.0,1.8,30.3,1019.0,992.1,695.97
2018,7,5,12,15,967.0,86.0,1.95,30.65,1017.5,967.47,681.67
2018,7,5,12,30,963.0,89.0,2.1,31.0,1016.0,939.57,665.14
2018,7,5,12,45,954.5,93.5,2.2,31.35,1006.0,906.13,644.4
2018,7,5,13,0,946.0,98.0,2.3,31.7,996.0,870.02,621.77
2018,7,5,13,15,943.5,97.5,2.45,31.85,981.0,831.64,598.28
2018,7,5,13,30,941.0,97.0,2.6,32.0,966.0,790.66,572.67
2018,7,5,13,45,937.0,95.0,2.75,32.15,943.0,744.86,543.3
2018,7,5,14,0,933.0,93.0,2.9,32.3,920.0,696.94,509.85
2018,7,5,14,15,927.0,92.5,3.0,32.2,891.5,647.19,474.33
2018,7,5,14,30,921.0,92.0,3.1,32.1,863.0,595.9,436.54
2018,7,5,14,45,914.5,89.5,3.2,32.0,828.5,541.37,395.17
2018,7,5,15,0,908.0,87.0,3.3,31.9,794.0,485.84,351.62
2018,7,5,15,15,897.5,86.0,3.3,31.9,754.5,429.2,305.52
2018,7,5,15,30,887.0,85.0,3.3,31.9,715.0,372.44,258.13
2018,7,5,15,45,875.5,82.0,3.35,31.45,671.5,313.96,209.12
2018,7,5,16,0,864.0,79.0,3.4,31.0,628.0,256.0,160.43
2018,7,5,16,15,848.5,76.5,3.4,30.6,581.0,198.54,114.06
2018,7,5,16,30,833.0,74.0,3.4,30.2,534.0,142.5,74.14
2018,7,5,16,45,812.0,71.0,3.35,29.8,484.5,87.51,46.6
2018,7,5,17,0,791.0,68.0,3.3,29.4,435.0,50.04,36.41
2018,7,5,17,15,761.0,64.5,3.2,28.65,384.0,48.53,35.4
2018,7,5,17,30,731.0,61.0,3.1,27.9,333.0,46.95,34.28
2018,7,5,17,45,664.5,58.0,2.95,27.2,277.0,45.51,33.23
2018,7,5,18,0,598.0,55.0,2.8,26.5,221.0,40.41,28.96
2018,7,5,18,15,430.0,42.5,2.6,25.35,149.5,31.25,21.15
2018,7,5,18,30,262.0,30.0,2.4,24.2,78.0,21.93,13.08
2018,7,5,18,45,187.0,24.5,2.15,23.05,53.5,18.27,9.71
2018,7,5,19,0,112.0,19.0,1.9,21.9,29.0,14.69,5.57
2018,7,5,19,15,56.0,10.5,2.25,21.5,15.5,8.21,0.0
2018,7,5,19,30,0.0,2.0,2.6,21.1,2.0,1.82,0.0
2018,7,5,19,45,0.0,1.0,2.9,20.75,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,20.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,19.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,16.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,6,4,45,8.5,2.0,2.75,16.85,2.0,0.0,0.0
2018,7,6,5,0,17.0,4.0,2.8,16.9,4.0,6.63,0.0
2018,7,6,5,15,8.5,6.5,2.85,17.15,6.5,8.37,0.0
2018,7,6,5,30,0.0,9.0,2.9,17.4,9.0,7.9,0.58
2018,7,6,5,45,0.0,12.0,2.95,17.6,12.0,10.53,3.08
2018,7,6,6,0,0.0,15.0,3.0,17.8,15.0,13.18,5.44
2018,7,6,6,15,0.0,15.5,2.9,18.2,15.5,13.62,5.88
2018,7,6,6,30,0.0,16.0,2.8,18.6,16.0,14.06,6.27
2018,7,6,6,45,0.0,29.0,2.75,18.95,29.0,25.54,15.96
2018,7,6,7,0,0.0,42.0,2.7,19.3,42.0,37.04,25.55
2018,7,6,7,15,16.5,101.5,2.7,19.8,109.5,107.41,84.15
2018,7,6,7,30,33.0,161.0,2.7,20.3,177.0,181.54,144.21
2018,7,6,7,45,26.0,157.0,2.75,20.8,170.5,171.99,135.57
2018,7,6,8,0,19.0,153.0,2.8,21.3,164.0,154.45,120.71
2018,7,6,8,15,11.5,150.5,2.65,21.9,157.5,146.0,113.08
2018,7,6,8,30,4.0,148.0,2.5,22.5,151.0,137.19,105.2
2018,7,6,8,45,2.0,114.0,2.4,23.1,115.5,103.55,77.91
2018,7,6,9,0,0.0,80.0,2.3,23.7,80.0,70.97,51.55
2018,7,6,9,15,0.0,78.0,2.25,24.45,78.0,69.23,49.91
2018,7,6,9,30,0.0,76.0,2.2,25.2,76.0,67.49,48.26
2018,7,6,9,45,5.5,137.5,2.15,26.0,142.0,128.75,96.19
2018,7,6,10,0,11.0,199.0,2.1,26.8,208.0,191.31,143.78
2018,7,6,10,15,28.5,263.5,2.2,27.9,288.5,281.02,210.63
2018,7,6,10,30,46.0,328.0,2.3,29.0,369.0,362.06,268.89
2018,7,6,10,45,182.5,350.5,2.35,30.05,519.0,533.11,392.96
2018,7,6,11,0,319.0,373.0,2.4,31.1,669.0,700.81,507.52
2018,7,6,11,15,388.0,363.0,2.55,31.85,728.5,764.22,548.76
2018,7,6,11,30,457.0,353.0,2.7,32.6,788.0,812.02,580.0
2018,7,6,11,45,520.5,323.5,2.85,33.35,822.0,831.9,593.15
2018,7,6,12,0,584.0,294.0,3.0,34.1,856.0,847.7,603.71
2018,7,6,12,15,550.0,311.0,3.15,34.3,840.0,814.03,580.83
2018,7,6,12,30,516.0,328.0,3.3,34.5,824.0,779.37,557.42
2018,7,6,12,45,662.0,241.5,3.45,34.65,872.5,803.65,577.62
2018,7,6,13,0,808.0,155.0,3.6,34.8,921.0,814.36,586.46
2018,7,6,13,15,762.0,177.0,3.75,34.8,890.5,765.26,554.43
2018,7,6,13,30,716.0,199.0,3.9,34.8,860.0,718.64,522.13
2018,7,6,13,45,541.5,277.5,4.05,34.8,770.5,629.61,458.01
2018,7,6,14,0,367.0,356.0,4.2,34.8,681.0,550.38,400.09
2018,7,6,14,15,392.0,345.0,4.3,34.6,682.0,532.52,387.91
2018,7,6,14,30,417.0,334.0,4.4,34.4,683.0,511.72,372.86
2018,7,6,14,45,567.5,249.0,4.5,34.2,703.0,492.34,358.76
2018,7,6,15,0,718.0,164.0,4.6,34.0,723.0,456.9,330.8
2018,7,6,15,15,792.5,121.5,4.6,34.0,709.0,412.49,293.69
2018,7,6,15,30,867.0,79.0,4.6,34.0,695.0,361.34,249.49
2018,7,6,15,45,855.5,77.0,4.6,33.1,653.0,304.86,202.37
2018,7,6,16,0,844.0,75.0,4.6,32.2,611.0,248.9,155.51
2018,7,6,16,15,827.5,72.5,4.6,31.45,564.5,192.49,110.15
2018,7,6,16,30,811.0,70.0,4.6,30.7,518.0,137.66,71.13
2018,7,6,16,45,779.0,70.5,4.55,30.0,467.5,78.02,39.64
2018,7,6,17,0,747.0,71.0,4.5,29.3,417.0,51.87,37.96
2018,7,6,17,15,704.0,69.5,4.4,28.45,365.5,51.91,38.28
2018,7,6,17,30,661.0,68.0,4.3,27.6,314.0,52.06,38.66
2018,7,6,17,45,628.5,62.5,4.2,26.75,268.0,44.8,32.69
2018,7,6,18,0,596.0,57.0,4.1,25.9,222.0,41.96,30.36
2018,7,6,18,15,518.0,52.0,4.0,25.2,174.5,39.22,27.97
2018,7,6,18,30,440.0,47.0,3.9,24.5,127.0,36.5,25.43
2018,7,6,18,45,379.5,37.5,3.85,23.8,92.0,29.84,19.31
2018,7,6,19,0,319.0,28.0,3.8,23.1,57.0,22.89,11.66
2018,7,6,19,15,193.5,18.0,3.8,22.75,32.5,15.03,0.0
2018,7,6,19,30,68.0,8.0,3.8,22.4,8.0,7.28,0.0
2018,7,6,19,45,34.0,4.0,3.75,22.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,21.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,20.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,18.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,7,4,45,46.0,5.0,2.25,15.95,6.0,0.0,0.0
2018,7,7,5,0,92.0,10.0,2.5,16.2,12.0,25.2,0.0
2018,7,7,5,15,240.0,20.5,2.55,16.7,41.5,86.02,9.74
2018,7,7,5,30,388.0,31.0,2.6,17.2,71.0,161.01,109.73
2018,7,7,5,45,475.5,37.0,2.7,17.75,112.5,221.41,165.83
2018,7,7,6,0,563.0,43.0,2.8,18.3,154.0,289.32,225.7
2018,7,7,6,15,619.0,48.0,2.75,19.1,202.0,352.85,280.98
2018,7,7,6,30,675.0,53.0,2.7,19.9,250.0,421.27,338.17
2018,7,7,6,45,714.5,56.0,2.7,20.75,300.0,482.52,387.62
2018,7,7,7,0,754.0,59.0,2.7,21.6,350.0,546.12,436.79
2018,7,7,7,15,781.5,62.0,2.75,22.55,400.5,603.75,479.43
2018,7,7,7,30,809.0,65.0,2.8,23.5,451.0,656.65,515.86
2018,7,7,7,45,829.5,67.5,2.85,24.5,500.5,708.62,549.69
2018,7,7,8,0,850.0,70.0,2.9,25.5,550.0,759.81,582.03
2018,7,7,8,15,865.5,71.5,3.0,26.25,596.5,804.57,609.97
2018,7,7,8,30,881.0,73.0,3.1,27.0,643.0,847.56,636.24
2018,7,7,8,45,893.5,74.5,3.2,27.75,686.5,885.84,658.92
2018,7,7,9,0,906.0,76.0,3.3,28.5,730.0,921.65,679.68
2018,7,7,9,15,915.0,77.5,3.4,29.1,768.5,951.45,696.69
2018,7,7,9,30,924.0,79.0,3.5,29.7,807.0,978.18,711.61
2018,7,7,9,45,931.0,80.0,3.6,30.35,840.5,999.15,722.61
2018,7,7,10,0,938.0,81.0,3.7,31.0,874.0,1016.67,731.42
2018,7,7,10,15,943.5,82.0,3.8,31.4,901.5,1029.11,737.78
2018,7,7,10,30,949.0,83.0,3.9,31.8,929.0,1037.85,741.89
2018,7,7,10,45,953.0,83.5,4.0,32.2,950.0,1040.78,742.41
2018,7,7,11,0,957.0,84.0,4.1,32.6,971.0,1039.89,740.64
2018,7,7,11,15,959.5,84.5,4.15,32.75,985.5,1033.7,736.07
2018,7,7,11,30,962.0,85.0,4.2,32.9,1000.0,1023.71,729.21
2018,7,7,11,45,964.0,84.5,4.3,33.1,1007.0,1008.49,719.27
2018,7,7,12,0,966.0,84.0,4.4,33.3,1014.0,989.64,707.06
2018,7,7,12,15,960.5,87.5,4.45,33.4,1011.5,964.25,690.7
2018,7,7,12,30,955.0,91.0,4.5,33.5,1009.0,935.68,672.28
2018,7,7,12,45,943.0,97.0,4.55,33.6,997.5,900.86,649.73
2018,7,7,13,0,931.0,103.0,4.6,33.7,986.0,863.57,625.45
2018,7,7,13,15,754.5,194.5,4.7,33.65,902.5,775.33,566.45
2018,7,7,13,30,578.0,286.0,4.8,33.6,819.0,691.75,505.91
2018,7,7,13,45,538.5,302.5,4.85,33.55,790.0,649.32,475.75
2018,7,7,14,0,499.0,319.0,4.9,33.5,761.0,606.94,445.07
2018,7,7,14,15,381.5,347.5,5.0,33.3,679.0,529.55,388.96
2018,7,7,14,30,264.0,376.0,5.1,33.1,597.0,462.05,339.55
2018,7,7,14,45,197.5,366.0,5.15,32.9,527.5,404.23,297.43
2018,7,7,15,0,131.0,356.0,5.2,32.7,458.0,350.43,258.17
2018,7,7,15,15,265.5,308.5,5.2,32.7,501.5,350.56,256.54
2018,7,7,15,30,400.0,261.0,5.2,32.7,545.0,335.96,241.61
2018,7,7,15,45,553.5,194.5,5.35,31.85,560.5,301.64,209.91
2018,7,7,16,0,707.0,128.0,5.5,31.0,576.0,247.95,160.86
2018,7,7,16,15,757.0,102.5,5.5,30.25,549.0,197.06,117.32
2018,7,7,16,30,807.0,77.0,5.5,29.5,522.0,142.67,75.63
2018,7,7,16,45,782.0,75.0,5.5,28.8,473.0,81.66,42.6
2018,7,7,17,0,757.0,73.0,5.5,28.1,424.0,53.44,39.48
2018,7,7,17,15,707.5,72.0,5.4,27.2,369.5,53.88,40.16
2018,7,7,17,30,658.0,71.0,5.3,26.3,315.0,49.67,36.84
2018,7,7,17,45,630.5,64.0,5.2,25.35,269.5,45.96,33.88
2018,7,7,18,0,603.0,57.0,5.1,24.4,224.0,42.02,30.61
2018,7,7,18,15,555.0,50.0,4.95,23.55,179.5,37.76,26.92
2018,7,7,18,30,507.0,43.0,4.8,22.7,135.0,33.32,22.91
2018,7,7,18,45,432.0,35.5,4.65,21.85,97.5,28.22,18.11
2018,7,7,19,0,357.0,28.0,4.5,21.0,60.0,22.98,11.78
2018,7,7,19,15,218.0,18.5,4.45,20.5,34.5,15.57,0.0
2018,7,7,19,30,79.0,9.0,4.4,20.0,9.0,8.19,0.0
2018,7,7,19,45,39.5,4.5,4.35,19.5,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,18.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,17.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,17.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,47.0,5.5,3.65,14.0,6.0,0.0,0.0
2018,7,8,5,0,94.0,11.0,3.7,14.2,12.0,26.4,0.0
2018,7,8,5,15,244.5,21.0,3.75,14.8,41.5,87.03,3.96
2018,7,8,5,30,395.0,31.0,3.8,15.4,71.0,162.78,111.23
2018,7,8,5,45,482.0,37.0,3.8,15.95,112.5,223.41,168.59
2018,7,8,6,0,569.0,43.0,3.8,16.5,154.0,291.4,229.31
2018,7,8,6,15,624.0,47.5,3.8,17.45,201.5,354.26,284.76
2018,7,8,6,30,679.0,52.0,3.8,18.4,249.0,421.85,342.11
2018,7,8,6,45,716.5,55.5,3.8,19.35,299.0,482.78,392.02
2018,7,8,7,0,754.0,59.0,3.8,20.3,349.0,545.88,441.54
2018,7,8,7,15,780.0,62.0,3.8,21.05,399.0,602.55,484.5
2018,7,8,7,30,806.0,65.0,3.8,21.8,449.0,654.36,521.14
2018,7,8,7,45,825.5,68.0,3.85,22.55,498.0,706.1,556.09
2018,7,8,8,0,845.0,71.0,3.9,23.3,547.0,756.98,589.55
2018,7,8,8,15,860.0,73.0,3.95,24.1,593.5,801.78,617.84
2018,7,8,8,30,875.0,75.0,4.0,24.9,640.0,844.78,644.34
2018,7,8,8,45,886.5,77.0,4.1,25.65,683.0,882.61,667.19
2018,7,8,9,0,898.0,79.0,4.2,26.4,726.0,917.92,688.04
2018,7,8,9,15,905.5,81.0,4.25,27.0,764.0,946.72,704.45
2018,7,8,9,30,913.0,83.0,4.3,27.6,802.0,972.41,718.69
2018,7,8,9,45,915.5,87.0,4.4,28.2,834.0,992.16,729.22
2018,7,8,10,0,918.0,91.0,4.5,28.8,866.0,1008.3,737.42
2018,7,8,10,15,923.5,92.5,4.55,29.2,894.0,1021.03,743.78
2018,7,8,10,30,929.0,94.0,4.6,29.6,922.0,1030.12,747.84
2018,7,8,10,45,933.0,95.0,4.65,30.0,943.0,1033.45,748.29
2018,7,8,11,0,937.0,96.0,4.7,30.4,964.0,1033.02,746.48
2018,7,8,11,15,940.0,96.0,4.8,30.6,978.0,1026.82,742.2
2018,7,8,11,30,943.0,96.0,4.9,30.8,992.0,1016.89,735.61
2018,7,8,11,45,944.5,96.0,5.0,31.0,999.0,1001.85,725.76
2018,7,8,12,0,946.0,96.0,5.1,31.2,1006.0,983.25,713.63
2018,7,8,12,15,946.0,95.5,5.15,31.2,1005.0,959.33,698.25
2018,7,8,12,30,946.0,95.0,5.2,31.2,1004.0,932.14,680.69
2018,7,8,12,45,944.0,95.5,5.3,31.2,996.5,900.99,660.73
2018,7,8,13,0,942.0,96.0,5.4,31.2,989.0,866.89,638.63
2018,7,8,13,15,939.5,95.0,5.45,31.1,973.5,828.23,613.24
2018,7,8,13,30,937.0,94.0,5.5,31.0,958.0,786.97,585.83
2018,7,8,13,45,932.5,93.5,5.55,30.9,936.0,742.31,555.77
2018,7,8,14,0,928.0,93.0,5.6,30.8,914.0,695.55,521.6
2018,7,8,14,15,922.0,92.5,5.6,30.55,886.0,645.99,484.65
2018,7,8,14,30,916.0,92.0,5.6,30.3,858.0,594.89,445.54
2018,7,8,14,45,908.5,90.0,5.65,30.1,823.5,540.45,402.85
2018,7,8,15,0,901.0,88.0,5.7,29.9,789.0,485.12,358.15
2018,7,8,15,15,890.5,86.5,5.7,29.9,749.5,428.35,310.71
2018,7,8,15,30,880.0,85.0,5.7,29.9,710.0,371.47,262.08
2018,7,8,15,45,867.5,83.0,5.65,29.2,666.5,313.78,212.76
2018,7,8,16,0,855.0,81.0,5.6,28.5,623.0,256.71,163.92
2018,7,8,16,15,839.0,78.0,5.6,27.95,576.0,199.15,116.68
2018,7,8,16,30,823.0,75.0,5.6,27.4,529.0,143.1,75.97
2018,7,8,16,45,801.5,72.5,5.55,26.9,480.0,80.88,41.81
2018,7,8,17,0,780.0,70.0,5.5,26.4,431.0,51.44,38.09
2018,7,8,17,15,751.0,66.0,5.45,25.65,380.5,49.63,36.81
2018,7,8,17,30,722.0,62.0,5.4,24.9,330.0,47.71,35.4
2018,7,8,17,45,682.0,58.5,5.3,24.1,281.0,46.07,34.16
2018,7,8,18,0,642.0,55.0,5.2,23.3,232.0,44.43,32.84
2018,7,8,18,15,582.5,49.0,5.1,22.45,185.0,37.09,26.47
2018,7,8,18,30,523.0,43.0,5.0,21.6,138.0,33.4,23.09
2018,7,8,18,45,430.5,36.0,4.85,20.8,98.5,28.68,18.58
2018,7,8,19,0,338.0,29.0,4.7,20.0,59.0,23.92,12.47
2018,7,8,19,15,205.0,18.5,4.7,19.45,33.5,15.59,0.0
2018,7,8,19,30,72.0,8.0,4.7,18.9,8.0,7.28,0.0
2018,7,8,19,45,36.0,4.0,4.7,18.35,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,4,45,44.5,5.0,3.5,13.8,5.5,0.0,0.0
2018,7,9,5,0,89.0,10.0,3.6,14.0,11.0,24.55,0.0
2018,7,9,5,15,235.5,20.5,3.6,14.65,40.0,84.0,0.0
2018,7,9,5,30,382.0,31.0,3.6,15.3,69.0,158.77,107.85
2018,7,9,5,45,472.0,37.0,3.6,15.9,110.5,219.69,165.57
2018,7,9,6,0,562.0,43.0,3.6,16.5,152.0,288.24,226.6
2018,7,9,6,15,618.0,47.5,3.6,17.45,199.5,351.2,282.09
2018,7,9,6,30,674.0,52.0,3.6,18.4,247.0,419.0,339.57
2018,7,9,6,45,712.0,56.0,3.55,19.3,297.0,480.58,389.94
2018,7,9,7,0,750.0,60.0,3.5,20.2,347.0,544.41,439.9
2018,7,9,7,15,776.0,62.5,3.4,21.05,396.5,600.34,481.75
2018,7,9,7,30,802.0,65.0,3.3,21.9,446.0,651.39,517.18
2018,7,9,7,45,821.5,68.0,3.2,22.75,495.0,703.01,551.04
2018,7,9,8,0,841.0,71.0,3.1,23.6,544.0,753.78,583.22
2018,7,9,8,15,856.5,73.5,3.05,24.6,591.0,799.48,610.8
2018,7,9,8,30,872.0,76.0,3.0,25.6,638.0,843.43,636.46
2018,7,9,8,45,882.5,78.0,2.9,26.55,680.0,880.33,656.5
2018,7,9,9,0,893.0,80.0,2.8,27.5,722.0,914.65,674.38
2018,7,9,9,15,900.5,82.0,2.85,28.45,760.0,943.39,689.38
2018,7,9,9,30,908.0,84.0,2.9,29.4,798.0,969.01,702.24
2018,7,9,9,45,912.0,87.5,2.9,30.35,830.5,989.63,711.38
2018,7,9,10,0,916.0,91.0,2.9,31.3,863.0,1006.7,718.25
2018,7,9,10,15,920.5,92.0,2.9,32.2,889.5,1017.93,721.6
2018,7,9,10,30,925.0,93.0,2.9,33.1,916.0,1025.52,722.77
2018,7,9,10,45,928.0,94.5,2.95,34.0,937.0,1028.44,721.58
2018,7,9,11,0,931.0,96.0,3.0,34.9,958.0,1027.6,718.19
2018,7,9,11,15,933.5,96.5,3.05,35.35,972.0,1021.5,713.01
2018,7,9,11,30,936.0,97.0,3.1,35.8,986.0,1011.68,705.68
2018,7,9,11,45,937.0,97.0,3.2,36.25,992.5,996.28,695.38
2018,7,9,12,0,938.0,97.0,3.3,36.7,999.0,977.36,682.96
2018,7,9,12,15,938.5,97.0,3.45,36.85,999.0,954.56,669.3
2018,7,9,12,30,939.0,97.0,3.6,37.0,999.0,928.47,653.48
2018,7,9,12,45,938.5,96.5,3.75,37.15,991.5,897.87,634.67
2018,7,9,13,0,938.0,96.0,3.9,37.3,984.0,864.26,613.76
2018,7,9,13,15,935.5,95.0,4.1,37.2,969.0,825.74,590.25
2018,7,9,13,30,933.0,94.0,4.3,37.1,954.0,784.63,564.67
2018,7,9,13,45,929.0,94.0,4.45,37.0,933.0,740.91,536.78
2018,7,9,14,0,925.0,94.0,4.6,36.9,912.0,695.06,504.8
2018,7,9,14,15,919.0,93.5,4.75,36.6,884.0,645.6,469.8
2018,7,9,14,30,913.0,93.0,4.9,36.3,856.0,594.61,432.7
2018,7,9,14,45,905.5,91.0,5.05,36.0,821.5,540.29,391.91
2018,7,9,15,0,898.0,89.0,5.2,35.7,787.0,485.08,348.98
2018,7,9,15,15,887.5,87.5,5.2,35.7,747.5,428.42,302.96
2018,7,9,15,30,877.0,86.0,5.2,35.7,708.0,371.66,255.74
2018,7,9,15,45,865.0,83.5,5.45,34.8,664.5,313.83,207.99
2018,7,9,16,0,853.0,81.0,5.7,33.9,621.0,256.58,160.39
2018,7,9,16,15,837.5,78.5,5.75,33.25,574.5,199.55,114.56
2018,7,9,16,30,822.0,76.0,5.8,32.6,528.0,143.94,75.02
2018,7,9,16,45,803.0,72.0,5.85,31.9,479.0,80.76,40.7
2018,7,9,17,0,784.0,68.0,5.9,31.2,430.0,50.04,36.12
2018,7,9,17,15,755.0,64.5,5.85,30.25,380.0,48.54,35.16
2018,7,9,17,30,726.0,61.0,5.8,29.3,330.0,46.97,34.09
2018,7,9,17,45,687.0,56.5,5.7,28.35,280.5,44.48,32.17
2018,7,9,18,0,648.0,52.0,5.6,27.4,231.0,41.91,30.1
2018,7,9,18,15,589.0,47.0,5.45,26.45,184.5,38.76,27.4
2018,7,9,18,30,530.0,42.0,5.3,25.5,138.0,32.6,21.99
2018,7,9,18,45,438.5,35.0,5.1,24.5,98.0,27.85,17.54
2018,7,9,19,0,347.0,28.0,4.9,23.5,58.0,23.03,11.45
2018,7,9,19,15,211.0,18.0,4.85,23.0,33.0,16.37,0.0
2018,7,9,19,30,75.0,8.0,4.8,22.5,8.0,7.28,0.0
2018,7,9,19,45,37.5,4.0,4.8,21.95,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,21.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,20.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,20.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,20.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,20.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,20.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,19.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,19.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,19.7,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,19.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,10,4,45,50.5,5.0,2.35,15.95,5.5,0.0,0.0
2018,7,10,5,0,101.0,10.0,2.7,16.2,11.0,26.57,0.0
2018,7,10,5,15,258.0,19.5,2.95,16.7,40.5,87.77,0.0
2018,7,10,5,30,415.0,29.0,3.2,17.2,70.0,166.03,110.93
2018,7,10,5,45,502.0,35.0,3.45,17.7,112.0,225.21,168.03
2018,7,10,6,0,589.0,41.0,3.7,18.2,154.0,296.65,231.47
2018,7,10,6,15,644.5,45.0,3.65,19.05,202.0,360.18,287.35
2018,7,10,6,30,700.0,49.0,3.6,19.9,250.0,428.5,345.05
2018,7,10,6,45,737.0,52.5,3.55,20.75,300.5,490.22,395.35
2018,7,10,7,0,774.0,56.0,3.5,21.6,351.0,554.06,445.1
2018,7,10,7,15,801.0,58.0,3.4,22.75,401.5,606.42,483.56
2018,7,10,7,30,828.0,60.0,3.3,23.9,452.0,663.56,522.18
2018,7,10,7,45,848.0,62.5,3.2,25.05,502.0,716.14,555.58
2018,7,10,8,0,868.0,65.0,3.1,26.2,552.0,767.86,587.22
2018,7,10,8,15,884.5,67.0,3.0,27.2,600.0,814.89,614.92
2018,7,10,8,30,901.0,69.0,2.9,28.2,648.0,860.16,640.61
2018,7,10,8,45,912.5,70.5,2.85,29.2,692.0,898.36,661.22
2018,7,10,9,0,924.0,72.0,2.8,30.2,736.0,933.95,679.69
2018,7,10,9,15,930.5,75.0,2.75,31.05,774.5,963.76,694.48
2018,7,10,9,30,937.0,78.0,2.7,31.9,813.0,990.28,706.98
2018,7,10,9,45,940.0,82.0,2.7,32.75,846.5,1011.08,716.18
2018,7,10,10,0,943.0,86.0,2.7,33.6,880.0,1028.18,723.07
2018,7,10,10,15,949.5,87.0,2.75,34.05,909.0,1041.72,729.47
2018,7,10,10,30,956.0,88.0,2.8,34.5,938.0,1051.53,733.66
2018,7,10,10,45,960.0,88.5,2.85,35.0,959.5,1054.51,733.62
2018,7,10,11,0,964.0,89.0,2.9,35.5,981.0,1053.63,731.38
2018,7,10,11,15,966.5,89.5,3.05,35.65,995.5,1047.4,727.94
2018,7,10,11,30,969.0,90.0,3.2,35.8,1010.0,1037.33,722.19
2018,7,10,11,45,970.0,90.5,3.3,36.0,1017.0,1022.04,712.71
2018,7,10,12,0,971.0,91.0,3.4,36.2,1024.0,1003.08,701.01
2018,7,10,12,15,969.5,91.5,3.6,36.1,1022.5,978.27,687.16
2018,7,10,12,30,968.0,92.0,3.8,36.0,1021.0,950.12,671.04
2018,7,10,12,45,964.5,92.0,3.95,35.95,1011.5,916.6,650.84
2018,7,10,13,0,961.0,92.0,4.1,35.9,1002.0,880.16,628.53
2018,7,10,13,15,958.5,91.5,4.25,35.6,987.0,841.28,604.99
2018,7,10,13,30,956.0,91.0,4.4,35.3,972.0,799.72,579.29
2018,7,10,13,45,951.5,91.0,4.55,35.05,950.0,754.69,550.73
2018,7,10,14,0,947.0,91.0,4.7,34.8,928.0,707.5,518.1
2018,7,10,14,15,941.5,89.5,4.85,34.35,899.0,656.44,482.22
2018,7,10,14,30,936.0,88.0,5.0,33.9,870.0,603.76,443.86
2018,7,10,14,45,928.0,87.0,5.15,33.45,835.5,548.84,402.4
2018,7,10,15,0,920.0,86.0,5.3,33.0,801.0,493.02,358.7
2018,7,10,15,15,910.0,85.0,5.3,33.0,761.5,435.74,311.58
2018,7,10,15,30,900.0,84.0,5.3,33.0,722.0,378.26,263.14
2018,7,10,15,45,887.5,81.5,5.5,31.8,677.5,318.93,213.83
2018,7,10,16,0,875.0,79.0,5.7,30.6,633.0,260.22,164.59
2018,7,10,16,15,859.0,76.5,5.7,29.75,585.5,201.78,117.07
2018,7,10,16,30,843.0,74.0,5.7,28.9,538.0,144.82,76.03
2018,7,10,16,45,822.5,71.0,5.75,28.1,488.0,89.0,47.51
2018,7,10,17,0,802.0,68.0,5.8,27.3,438.0,50.21,36.9
2018,7,10,17,15,773.5,65.0,5.75,26.25,387.5,49.07,36.25
2018,7,10,17,30,745.0,62.0,5.7,25.2,337.0,47.91,35.52
2018,7,10,17,45,704.5,58.0,5.65,24.15,286.5,45.83,33.95
2018,7,10,18,0,664.0,54.0,5.6,23.1,236.0,43.73,32.26
2018,7,10,18,15,603.0,48.5,5.45,22.15,188.5,40.19,29.17
2018,7,10,18,30,542.0,43.0,5.3,21.2,141.0,33.52,23.21
2018,7,10,18,45,444.5,36.0,5.15,20.3,100.0,28.78,18.68
2018,7,10,19,0,347.0,29.0,5.0,19.4,59.0,24.02,12.32
2018,7,10,19,15,210.0,18.5,4.95,18.85,33.5,16.83,0.0
2018,7,10,19,30,73.0,8.0,4.9,18.3,8.0,7.28,0.0
2018,7,10,19,45,36.5,4.0,4.85,17.8,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,17.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,4,45,45.0,4.5,2.5,13.75,5.0,0.0,0.0
2018,7,11,5,0,90.0,9.0,2.6,14.0,10.0,23.7,0.0
2018,7,11,5,15,239.0,19.0,2.7,14.6,38.5,82.47,0.0
2018,7,11,5,30,388.0,29.0,2.8,15.2,67.0,158.06,105.56
2018,7,11,5,45,478.0,35.5,2.85,15.8,108.5,219.59,164.79
2018,7,11,6,0,568.0,42.0,2.9,16.4,150.0,288.97,226.5
2018,7,11,6,15,625.0,46.5,2.85,17.05,198.0,352.7,282.77
2018,7,11,6,30,682.0,51.0,2.8,17.7,246.0,421.4,341.11
2018,7,11,6,45,721.0,54.5,2.7,18.4,296.5,483.4,391.78
2018,7,11,7,0,760.0,58.0,2.6,19.1,347.0,547.74,442.0
2018,7,11,7,15,787.5,61.0,2.55,19.9,397.5,605.81,485.3
2018,7,11,7,30,815.0,64.0,2.5,20.7,448.0,659.14,522.15
2018,7,11,7,45,836.0,66.0,2.45,21.55,497.5,711.34,556.12
2018,7,11,8,0,857.0,68.0,2.4,22.4,547.0,762.79,588.49
2018,7,11,8,15,872.5,70.0,2.35,23.25,594.5,808.61,616.01
2018,7,11,8,30,888.0,72.0,2.3,24.1,642.0,852.65,641.62
2018,7,11,8,45,900.0,73.5,2.3,24.95,685.5,890.92,663.17
2018,7,11,9,0,912.0,75.0,2.3,25.8,729.0,926.67,682.69
2018,7,11,9,15,918.5,78.0,2.3,26.65,767.5,956.21,697.87
2018,7,11,9,30,925.0,81.0,2.3,27.5,806.0,982.51,710.83
2018,7,11,9,45,926.5,85.5,2.3,28.35,838.5,1002.21,719.49
2018,7,11,10,0,928.0,90.0,2.3,29.2,871.0,1018.21,725.83
2018,7,11,10,15,934.0,91.0,2.35,29.95,899.0,1031.13,731.14
2018,7,11,10,30,940.0,92.0,2.4,30.7,927.0,1040.36,734.23
2018,7,11,10,45,944.0,92.5,2.45,31.45,948.0,1043.31,733.55
2018,7,11,11,0,948.0,93.0,2.5,32.2,969.0,1042.47,730.68
2018,7,11,11,15,951.0,93.0,2.65,32.75,983.5,1036.32,726.26
2018,7,11,11,30,954.0,93.0,2.8,33.3,998.0,1026.39,719.55
2018,7,11,11,45,955.5,93.0,2.9,33.85,1005.0,1011.29,709.25
2018,7,11,12,0,957.0,93.0,3.0,34.4,1012.0,992.57,696.76
2018,7,11,12,15,957.0,93.5,3.15,34.7,1012.0,969.43,682.6
2018,7,11,12,30,957.0,94.0,3.3,35.0,1012.0,942.93,666.24
2018,7,11,12,45,956.0,93.0,3.45,35.3,1004.0,910.92,646.25
2018,7,11,13,0,955.0,92.0,3.6,35.6,996.0,875.88,624.14
2018,7,11,13,15,952.5,91.5,3.75,35.65,981.0,837.21,600.06
2018,7,11,13,30,950.0,91.0,3.9,35.7,966.0,795.88,573.92
2018,7,11,13,45,945.5,91.0,4.05,35.7,944.0,751.08,545.22
