Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,0,750.0,123.0,3.6,26.7,651.0,844.76,635.36
2018,7,21,9,15,696.5,154.5,3.7,27.3,666.5,851.16,637.06
2018,7,21,9,30,643.0,186.0,3.8,27.9,682.0,847.14,631.96
2018,7,21,9,45,620.5,207.0,3.9,28.5,703.0,856.44,636.15
2018,7,21,10,0,598.0,228.0,4.0,29.1,724.0,861.84,637.09
2018,7,21,10,15,460.5,301.5,4.1,29.55,691.5,798.69,588.59
2018,7,21,10,30,323.0,375.0,4.2,30.0,659.0,721.25,530.39
2018,7,21,10,45,327.0,384.0,4.3,30.45,677.5,731.3,536.44
2018,7,21,11,0,331.0,393.0,4.4,30.9,696.0,739.55,540.81
2018,7,21,11,15,478.0,323.0,4.5,31.15,768.0,821.25,599.89
2018,7,21,11,30,625.0,253.0,4.6,31.4,840.0,888.41,647.94
2018,7,21,11,45,666.5,230.5,4.7,31.7,861.0,892.18,650.27
2018,7,21,12,0,708.0,208.0,4.8,32.0,882.0,891.78,649.69
2018,7,21,12,15,762.0,178.0,4.9,32.1,903.0,886.08,646.2
2018,7,21,12,30,816.0,148.0,5.0,32.2,924.0,873.27,638.04
2018,7,21,12,45,826.5,140.0,5.1,32.3,920.5,848.47,621.85
2018,7,21,13,0,837.0,132.0,5.2,32.4,917.0,820.42,603.45
2018,7,21,13,15,834.0,131.5,5.25,32.3,903.0,784.97,580.12
2018,7,21,13,30,831.0,131.0,5.3,32.2,889.0,747.24,555.05
2018,7,21,13,45,827.0,129.0,5.4,32.1,868.0,705.37,526.03
2018,7,21,14,0,823.0,127.0,5.5,32.0,847.0,661.64,494.38
2018,7,21,14,15,816.5,125.0,5.5,31.75,820.0,614.68,459.58
2018,7,21,14,30,810.0,123.0,5.5,31.5,793.0,566.45,422.94
2018,7,21,14,45,802.0,120.0,5.55,31.25,760.0,515.59,383.42
2018,7,21,15,0,794.0,117.0,5.6,31.0,727.0,461.12,340.08
2018,7,21,15,15,781.5,115.0,5.6,31.0,689.0,407.27,295.58
2018,7,21,15,30,769.0,113.0,5.6,31.0,651.0,353.75,250.34
2018,7,21,15,45,755.5,109.0,5.65,30.2,609.0,298.92,204.24
2018,7,21,16,0,742.0,105.0,5.7,29.4,567.0,245.05,158.79
2018,7,21,16,15,723.5,101.0,5.7,28.75,522.0,191.55,115.33
2018,7,21,16,30,705.0,97.0,5.7,28.1,477.0,140.05,78.17
2018,7,21,16,45,680.5,92.5,5.7,27.45,430.0,84.2,47.63
2018,7,21,17,0,656.0,88.0,5.7,26.8,383.0,58.56,44.08
2018,7,21,17,15,621.0,83.5,5.55,25.95,335.5,57.21,43.25
2018,7,21,17,30,586.0,79.0,5.4,25.1,288.0,55.79,42.3
2018,7,21,17,45,539.0,72.5,5.3,24.3,241.0,52.66,39.8
2018,7,21,18,0,492.0,66.0,5.2,23.5,194.0,49.4,37.05
2018,7,21,18,15,398.5,58.0,5.05,22.75,147.0,44.56,32.76
2018,7,21,18,30,305.0,50.0,4.9,22.0,100.0,38.2,26.96
2018,7,21,18,45,228.5,37.5,4.75,21.3,68.0,29.07,18.42
2018,7,21,19,0,152.0,25.0,4.6,20.6,36.0,19.64,5.32
2018,7,21,19,15,88.5,15.0,4.5,20.15,20.0,13.64,0.0
2018,7,21,19,30,25.0,5.0,4.4,19.7,4.0,0.0,0.0
2018,7,21,19,45,12.5,2.5,4.35,19.3,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,18.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,14.5,3.0,3.0,16.55,2.5,0.0,0.0
2018,7,22,5,0,29.0,6.0,3.0,16.7,5.0,0.0,0.0
2018,7,22,5,15,112.5,16.5,3.1,17.15,23.5,39.98,0.0
2018,7,22,5,30,196.0,27.0,3.2,17.6,42.0,96.8,48.73
2018,7,22,5,45,290.5,37.5,3.3,18.1,77.5,156.39,114.07
2018,7,22,6,0,385.0,48.0,3.4,18.6,113.0,223.45,172.97
2018,7,22,6,15,440.0,57.0,3.35,19.15,155.0,281.38,224.04
2018,7,22,6,30,495.0,66.0,3.3,19.7,197.0,344.63,278.12
2018,7,22,6,45,553.0,70.5,3.3,20.25,246.0,409.32,331.8
2018,7,22,7,0,611.0,75.0,3.3,20.8,295.0,478.62,387.27
2018,7,22,7,15,645.0,79.5,3.35,21.45,343.5,536.26,431.73
2018,7,22,7,30,679.0,84.0,3.4,22.1,392.0,595.34,475.8
2018,7,22,7,45,704.5,87.5,3.45,22.75,439.5,645.53,510.81
2018,7,22,8,0,730.0,91.0,3.5,23.4,487.0,698.06,546.33
2018,7,22,8,15,749.5,94.5,3.55,24.05,533.0,745.18,577.14
2018,7,22,8,30,769.0,98.0,3.6,24.7,579.0,791.08,606.51
2018,7,22,8,45,785.0,100.0,3.65,25.35,621.5,830.6,630.91
2018,7,22,9,0,801.0,102.0,3.7,26.0,664.0,868.11,653.6
2018,7,22,9,15,812.5,104.0,3.75,26.55,702.5,890.21,665.81
2018,7,22,9,30,824.0,106.0,3.8,27.1,741.0,918.25,682.09
2018,7,22,9,45,832.0,108.5,3.9,27.6,774.0,940.55,694.81
2018,7,22,10,0,840.0,111.0,4.0,28.1,807.0,959.7,705.47
2018,7,22,10,15,846.5,112.5,4.05,28.45,834.5,973.02,712.46
2018,7,22,10,30,853.0,114.0,4.1,28.8,862.0,982.93,717.32
2018,7,22,10,45,856.5,116.0,4.2,29.15,882.5,986.88,718.66
2018,7,22,11,0,860.0,118.0,4.3,29.5,903.0,987.27,717.82
2018,7,22,11,15,862.5,118.5,4.4,29.7,916.5,981.61,713.56
2018,7,22,11,30,865.0,119.0,4.5,29.9,930.0,972.47,707.15
2018,7,22,11,45,865.5,120.0,4.55,30.1,937.0,958.43,697.38
2018,7,22,12,0,866.0,121.0,4.6,30.3,944.0,941.07,685.51
2018,7,22,12,15,868.5,119.5,4.7,30.45,944.5,919.99,671.73
2018,7,22,12,30,871.0,118.0,4.8,30.6,945.0,895.74,655.99
2018,7,22,12,45,874.0,114.5,4.9,30.7,939.0,867.0,637.31
2018,7,22,13,0,877.0,111.0,5.0,30.8,933.0,835.26,616.48
2018,7,22,13,15,874.0,110.5,5.1,30.75,918.5,798.54,592.46
2018,7,22,13,30,871.0,110.0,5.2,30.7,904.0,759.39,566.51
2018,7,22,13,45,866.0,108.5,5.3,30.65,882.0,715.68,536.76
2018,7,22,14,0,861.0,107.0,5.4,30.6,860.0,670.08,503.51
2018,7,22,14,15,854.5,106.0,5.45,30.25,832.5,622.28,468.21
2018,7,22,14,30,848.0,105.0,5.5,29.9,805.0,573.11,430.86
2018,7,22,14,45,839.0,103.5,5.6,29.55,771.5,521.09,390.33
2018,7,22,15,0,830.0,102.0,5.7,29.2,738.0,468.41,347.97
2018,7,22,15,15,818.5,100.0,5.7,29.2,699.5,413.9,302.38
2018,7,22,15,30,807.0,98.0,5.7,29.2,661.0,359.48,255.82
2018,7,22,15,45,792.0,95.5,5.75,28.1,618.5,298.35,204.57
2018,7,22,16,0,777.0,93.0,5.8,27.0,576.0,243.23,157.67
2018,7,22,16,15,757.0,90.5,5.8,26.45,530.0,188.59,112.71
2018,7,22,16,30,737.0,88.0,5.8,25.9,484.0,136.08,74.51
2018,7,22,16,45,711.5,84.5,5.75,25.3,436.0,84.92,48.2
2018,7,22,17,0,686.0,81.0,5.7,24.7,388.0,59.49,45.28
2018,7,22,17,15,651.5,76.5,5.6,24.15,339.5,52.45,39.51
2018,7,22,17,30,617.0,72.0,5.5,23.6,291.0,50.77,38.26
2018,7,22,17,45,569.5,66.5,5.45,23.0,243.5,48.18,36.15
2018,7,22,18,0,522.0,61.0,5.4,22.4,196.0,45.5,33.85
2018,7,22,18,15,455.0,53.5,5.25,21.9,152.5,40.99,29.8
2018,7,22,18,30,388.0,46.0,5.1,21.4,109.0,36.35,25.43
2018,7,22,18,45,292.5,36.0,5.0,20.85,74.0,29.21,18.5
2018,7,22,19,0,197.0,26.0,4.9,20.3,39.0,20.52,4.95
2018,7,22,19,15,112.5,15.5,4.85,20.0,21.5,14.1,0.0
2018,7,22,19,30,28.0,5.0,4.8,19.7,4.0,0.0,0.0
2018,7,22,19,45,14.0,2.5,4.75,19.45,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,18.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,18.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,20.5,3.0,3.35,15.45,2.5,0.0,0.0
2018,7,23,5,0,41.0,6.0,3.4,15.5,5.0,0.0,0.0
2018,7,23,5,15,143.5,16.0,3.45,16.0,24.5,46.36,0.0
2018,7,23,5,30,246.0,26.0,3.5,16.5,44.0,109.57,52.13
2018,7,23,5,45,345.5,34.5,3.6,17.05,80.5,171.99,125.5
2018,7,23,6,0,445.0,43.0,3.7,17.6,117.0,241.84,187.66
2018,7,23,6,15,511.0,49.5,3.75,18.25,162.0,305.04,243.64
2018,7,23,6,30,577.0,56.0,3.8,18.9,207.0,374.67,303.42
2018,7,23,6,45,622.5,60.5,3.8,19.55,255.5,436.37,354.99
2018,7,23,7,0,668.0,65.0,3.8,20.2,304.0,499.53,405.83
2018,7,23,7,15,700.5,68.5,3.8,20.95,353.5,557.79,450.77
2018,7,23,7,30,733.0,72.0,3.8,21.7,403.0,617.18,494.49
2018,7,23,7,45,757.0,75.0,3.8,22.5,451.5,670.36,530.79
2018,7,23,8,0,781.0,78.0,3.8,23.3,500.0,723.19,565.87
2018,7,23,8,15,799.5,80.0,3.85,24.15,546.5,762.73,590.61
2018,7,23,8,30,818.0,82.0,3.9,25.0,593.0,807.39,618.57
2018,7,23,8,45,832.5,84.5,3.9,25.85,636.5,847.4,642.49
2018,7,23,9,0,847.0,87.0,3.9,26.7,680.0,885.22,664.49
2018,7,23,9,15,859.5,88.0,3.95,27.4,719.5,916.99,682.72
2018,7,23,9,30,872.0,89.0,4.0,28.1,759.0,946.01,698.97
2018,7,23,9,45,883.0,88.5,4.05,28.8,793.5,968.92,711.05
2018,7,23,10,0,894.0,88.0,4.1,29.5,828.0,988.66,721.04
2018,7,23,10,15,900.0,89.0,4.15,30.05,855.5,1001.71,727.12
2018,7,23,10,30,906.0,90.0,4.2,30.6,883.0,1011.17,730.98
2018,7,23,10,45,911.0,90.5,4.25,31.15,905.0,1015.42,731.58
2018,7,23,11,0,916.0,91.0,4.3,31.7,927.0,1015.97,729.93
2018,7,23,11,15,918.5,92.0,4.35,32.0,941.5,1010.8,725.47
2018,7,23,11,30,921.0,93.0,4.4,32.3,956.0,1001.91,718.77
2018,7,23,11,45,921.5,94.5,4.45,32.6,963.5,987.92,708.89
2018,7,23,12,0,922.0,96.0,4.5,32.9,971.0,970.35,696.82
2018,7,23,12,15,920.5,97.5,4.65,32.9,971.0,947.48,682.68
2018,7,23,12,30,919.0,99.0,4.8,32.9,971.0,921.35,666.59
2018,7,23,12,45,913.0,102.0,4.95,32.85,962.5,889.62,646.96
2018,7,23,13,0,907.0,105.0,5.1,32.8,954.0,855.14,625.29
2018,7,23,13,15,905.0,104.5,5.2,32.5,940.0,818.12,602.0
2018,7,23,13,30,903.0,104.0,5.3,32.2,926.0,778.5,576.61
2018,7,23,13,45,899.0,103.0,5.45,31.85,904.5,734.57,548.15
2018,7,23,14,0,895.0,102.0,5.6,31.5,883.0,688.55,515.57
2018,7,23,14,15,890.0,100.0,5.65,31.15,855.5,639.16,479.27
2018,7,23,14,30,885.0,98.0,5.7,30.8,828.0,588.19,440.72
2018,7,23,14,45,878.5,95.5,5.75,30.45,794.0,534.67,399.05
2018,7,23,15,0,872.0,93.0,5.8,30.1,760.0,480.17,355.27
2018,7,23,15,15,860.5,91.5,5.8,30.1,720.5,423.74,308.19
2018,7,23,15,30,849.0,90.0,5.8,30.1,681.0,367.34,260.03
2018,7,23,15,45,836.0,87.5,5.7,29.25,638.0,309.99,211.17
2018,7,23,16,0,823.0,85.0,5.6,28.4,595.0,253.34,162.81
2018,7,23,16,15,805.0,83.0,5.5,27.7,548.5,190.29,111.4
2018,7,23,16,30,787.0,81.0,5.4,27.0,502.0,135.44,71.73
2018,7,23,16,45,749.5,80.0,5.3,26.35,449.5,82.64,45.56
2018,7,23,17,0,712.0,79.0,5.2,25.7,397.0,58.23,44.02
2018,7,23,17,15,676.5,74.0,5.1,25.05,346.0,50.92,38.05
2018,7,23,17,30,641.0,69.0,5.0,24.4,295.0,48.77,36.41
2018,7,23,17,45,606.5,62.5,4.9,23.7,249.0,45.36,33.61
2018,7,23,18,0,572.0,56.0,4.8,23.0,203.0,41.76,30.54
2018,7,23,18,15,489.5,50.5,4.7,22.4,156.5,38.66,27.72
2018,7,23,18,30,407.0,45.0,4.6,21.8,110.0,35.6,24.73
2018,7,23,18,45,318.0,35.5,4.5,21.15,75.5,28.89,18.14
2018,7,23,19,0,229.0,26.0,4.4,20.5,41.0,21.95,4.55
2018,7,23,19,15,132.5,15.5,4.4,20.05,22.5,14.1,0.0
2018,7,23,19,30,36.0,5.0,4.4,19.6,4.0,0.0,0.0
2018,7,23,19,45,18.0,2.5,4.35,19.2,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,17.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,17.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,16.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,4,45,18.5,3.0,3.55,16.2,2.5,0.0,0.0
2018,7,24,5,0,37.0,6.0,3.6,16.3,5.0,0.0,0.0
2018,7,24,5,15,136.0,16.0,3.6,16.75,23.5,44.65,0.0
2018,7,24,5,30,235.0,26.0,3.6,17.2,42.0,105.81,46.06
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.0,169.1,122.72
2018,7,24,6,0,436.0,44.0,3.7,18.1,116.0,239.38,185.26
2018,7,24,6,15,503.5,50.5,3.7,18.7,161.0,302.86,241.37
2018,7,24,6,30,571.0,57.0,3.7,19.3,206.0,372.91,301.4
2018,7,24,6,45,617.5,61.5,3.75,19.9,254.5,434.92,353.28
2018,7,24,7,0,664.0,66.0,3.8,20.5,303.0,498.36,404.45
2018,7,24,7,15,697.0,70.5,3.75,21.2,353.0,558.01,450.37
2018,7,24,7,30,730.0,75.0,3.7,21.9,403.0,618.86,495.17
2018,7,24,7,45,756.0,77.5,3.65,22.55,452.0,672.9,532.15
2018,7,24,8,0,782.0,80.0,3.6,23.2,501.0,726.74,567.98
2018,7,24,8,15,801.5,82.0,3.65,24.0,548.0,774.06,598.29
2018,7,24,8,30,821.0,84.0,3.7,24.8,595.0,812.71,621.91
2018,7,24,8,45,837.0,85.5,3.7,25.6,639.0,853.01,646.08
2018,7,24,9,0,853.0,87.0,3.7,26.4,683.0,891.21,668.36
2018,7,24,9,15,860.5,90.0,3.8,27.1,721.0,920.72,685.26
2018,7,24,9,30,868.0,93.0,3.9,27.8,759.0,947.21,700.08
2018,7,24,9,45,869.5,98.0,4.0,28.45,791.0,966.86,710.44
2018,7,24,10,0,871.0,103.0,4.1,29.1,823.0,982.95,718.51
2018,7,24,10,15,878.5,104.0,4.15,29.6,851.5,997.12,725.53
2018,7,24,10,30,886.0,105.0,4.2,30.1,880.0,1007.8,730.34
2018,7,24,10,45,892.5,105.0,4.3,30.6,902.0,1012.83,731.88
2018,7,24,11,0,899.0,105.0,4.4,31.1,924.0,1014.21,731.2
2018,7,24,11,15,902.5,105.5,4.45,31.45,939.0,1009.43,726.82
2018,7,24,11,30,906.0,106.0,4.5,31.8,954.0,1000.98,720.22
2018,7,24,11,45,909.0,105.5,4.6,32.15,962.0,987.43,710.69
2018,7,24,12,0,912.0,105.0,4.7,32.5,970.0,970.32,698.9
2018,7,24,12,15,912.0,105.5,4.8,32.55,970.0,947.93,684.91
2018,7,24,12,30,912.0,106.0,4.9,32.6,970.0,922.28,668.75
2018,7,24,12,45,909.0,106.5,5.0,32.65,962.0,890.87,648.68
2018,7,24,13,0,906.0,107.0,5.1,32.7,954.0,856.62,626.57
2018,7,24,13,15,903.5,106.5,5.2,32.55,939.5,819.16,602.61
2018,7,24,13,30,901.0,106.0,5.3,32.4,925.0,779.15,576.62
2018,7,24,13,45,897.5,105.0,5.4,32.25,904.0,735.58,547.75
2018,7,24,14,0,894.0,104.0,5.5,32.1,883.0,689.88,514.9
2018,7,24,14,15,887.5,102.5,5.55,31.8,854.5,639.96,478.27
2018,7,24,14,30,881.0,101.0,5.6,31.5,826.0,588.61,439.51
2018,7,24,14,45,873.5,99.5,5.65,31.2,792.5,535.53,398.26
2018,7,24,15,0,866.0,98.0,5.7,30.9,759.0,481.56,355.0
2018,7,24,15,15,855.0,95.5,5.7,30.9,719.5,424.72,307.85
2018,7,24,15,30,844.0,93.0,5.7,30.9,680.0,367.88,259.59
2018,7,24,15,45,831.5,90.5,5.75,29.7,637.0,310.86,211.57
2018,7,24,16,0,819.0,88.0,5.8,28.5,594.0,254.46,163.8
2018,7,24,16,15,801.5,85.0,5.75,27.85,547.5,190.93,112.02
2018,7,24,16,30,784.0,82.0,5.7,27.2,501.0,135.5,71.93
2018,7,24,16,45,760.5,78.5,5.7,26.6,451.5,81.49,44.62
2018,7,24,17,0,737.0,75.0,5.7,26.0,402.0,55.44,41.61
2018,7,24,17,15,705.5,71.0,5.55,25.35,352.5,53.81,40.48
2018,7,24,17,30,674.0,67.0,5.4,24.7,303.0,52.12,39.23
2018,7,24,17,45,629.5,61.5,5.3,24.1,254.0,44.78,33.05
2018,7,24,18,0,585.0,56.0,5.2,23.5,205.0,41.89,30.57
2018,7,24,18,15,517.0,49.5,5.05,22.85,159.5,38.0,27.08
2018,7,24,18,30,449.0,43.0,4.9,22.2,114.0,34.03,23.32
2018,7,24,18,45,345.5,34.0,4.75,21.6,77.0,27.65,16.99
2018,7,24,19,0,242.0,25.0,4.6,21.0,40.0,21.09,2.79
2018,7,24,19,15,139.0,15.0,4.6,20.65,22.0,13.64,0.0
2018,7,24,19,30,36.0,5.0,4.6,20.3,4.0,0.0,0.0
2018,7,24,19,45,18.0,2.5,4.6,20.0,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,18.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,27.5,3.5,3.3,15.45,2.5,0.0,0.0
2018,7,25,5,0,55.0,7.0,3.3,15.5,5.0,0.0,0.0
2018,7,25,5,15,178.0,15.5,3.3,16.0,24.5,53.43,0.0
2018,7,25,5,30,301.0,24.0,3.3,16.5,44.0,121.97,48.02
2018,7,25,5,45,404.5,31.0,3.3,17.0,82.0,188.2,136.15
2018,7,25,6,0,508.0,38.0,3.3,17.5,120.0,261.03,201.82
2018,7,25,6,15,572.5,43.0,3.25,18.4,166.5,323.07,257.08
2018,7,25,6,30,637.0,48.0,3.2,19.3,213.0,393.7,317.36
2018,7,25,6,45,679.0,52.5,3.15,20.15,262.5,456.77,369.46
2018,7,25,7,0,721.0,57.0,3.1,21.0,312.0,522.65,421.45
2018,7,25,7,15,751.0,60.0,3.05,22.2,362.5,581.18,464.99
2018,7,25,7,30,781.0,63.0,3.0,23.4,413.0,640.53,506.16
2018,7,25,7,45,802.0,66.5,2.95,24.55,462.5,688.34,536.63
2018,7,25,8,0,823.0,70.0,2.9,25.7,512.0,740.94,569.54
2018,7,25,8,15,839.5,72.5,2.95,26.75,559.0,787.62,598.01
2018,7,25,8,30,856.0,75.0,3.0,27.8,606.0,832.67,624.72
2018,7,25,8,45,868.0,77.0,3.0,28.8,649.5,871.19,646.26
2018,7,25,9,0,880.0,79.0,3.0,29.8,693.0,907.26,665.79
2018,7,25,9,15,887.0,82.0,3.05,30.85,731.5,937.08,681.1
2018,7,25,9,30,894.0,85.0,3.1,31.9,770.0,963.76,694.24
2018,7,25,9,45,896.5,90.0,3.1,32.9,803.0,984.98,703.52
2018,7,25,10,0,899.0,95.0,3.1,33.9,836.0,1002.56,710.47
2018,7,25,10,15,905.5,96.0,3.2,34.8,864.5,1016.08,715.97
2018,7,25,10,30,912.0,97.0,3.3,35.7,893.0,1025.99,719.28
2018,7,25,10,45,916.0,98.5,3.35,36.6,915.0,1030.22,718.76
2018,7,25,11,0,920.0,100.0,3.4,37.5,937.0,1030.67,716.06
2018,7,25,11,15,922.5,101.0,3.55,38.05,951.5,1025.32,711.67
2018,7,25,11,30,925.0,102.0,3.7,38.6,966.0,1016.22,705.06
2018,7,25,11,45,925.5,102.5,3.85,39.2,973.0,1000.99,694.57
2018,7,25,12,0,926.0,103.0,4.0,39.8,980.0,982.2,681.94
2018,7,25,12,15,927.0,102.5,4.15,39.8,980.0,959.44,668.56
2018,7,25,12,30,928.0,102.0,4.3,39.8,980.0,933.34,652.99
2018,7,25,12,45,928.0,101.0,4.5,39.85,973.0,902.64,634.48
2018,7,25,13,0,928.0,100.0,4.7,39.9,966.0,868.88,613.81
2018,7,25,13,15,924.5,99.5,4.9,39.6,950.5,829.84,590.42
2018,7,25,13,30,921.0,99.0,5.1,39.3,935.0,788.25,565.29
2018,7,25,13,45,881.5,117.5,5.25,39.05,902.0,735.46,531.31
2018,7,25,14,0,842.0,136.0,5.4,38.8,869.0,682.88,494.7
2018,7,25,14,15,818.5,143.0,5.5,38.25,836.0,632.69,459.5
2018,7,25,14,30,795.0,150.0,5.6,37.7,803.0,580.94,422.19
2018,7,25,14,45,782.0,149.0,5.75,37.15,768.5,528.41,383.37
2018,7,25,15,0,769.0,148.0,5.9,36.6,734.0,475.83,343.16
2018,7,25,15,15,777.0,134.0,5.9,36.6,699.0,421.11,299.08
2018,7,25,15,30,785.0,120.0,5.9,36.6,664.0,364.6,252.4
2018,7,25,15,45,744.5,123.5,6.0,35.0,612.5,306.96,206.62
2018,7,25,16,0,704.0,127.0,6.1,33.4,561.0,247.83,159.72
2018,7,25,16,15,679.0,121.5,6.1,32.05,512.5,193.46,117.14
2018,7,25,16,30,654.0,116.0,6.1,30.7,464.0,141.95,81.07
2018,7,25,16,45,669.0,101.0,6.1,29.3,426.5,88.21,51.55
2018,7,25,17,0,684.0,86.0,6.1,27.9,389.0,57.7,43.18
2018,7,25,17,15,621.5,83.5,6.0,26.6,332.5,57.54,43.43
2018,7,25,17,30,559.0,81.0,5.9,25.3,276.0,57.51,43.75
2018,7,25,17,45,547.5,70.5,5.75,23.95,235.5,51.47,38.83
2018,7,25,18,0,536.0,60.0,5.6,22.6,195.0,45.0,33.37
2018,7,25,18,15,484.0,51.5,5.45,21.95,152.5,39.65,28.6
2018,7,25,18,30,432.0,43.0,5.3,21.3,110.0,34.08,23.42
2018,7,25,18,45,313.5,34.0,5.1,20.7,73.5,27.69,16.99
2018,7,25,19,0,195.0,25.0,4.9,20.1,37.0,19.79,0.76
2018,7,25,19,15,112.0,15.0,4.8,19.85,20.5,13.64,0.0
2018,7,25,19,30,29.0,5.0,4.7,19.6,4.0,0.0,0.0
2018,7,25,19,45,14.5,2.5,4.6,19.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,17.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,45,13.0,2.5,3.4,15.7,2.0,0.0,0.0
2018,7,26,5,0,26.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,7,26,5,15,112.5,15.5,3.4,16.2,21.5,38.93,0.0
2018,7,26,5,30,199.0,26.0,3.4,16.6,39.0,95.01,31.61
2018,7,26,5,45,300.5,36.0,3.35,16.95,74.5,158.18,114.18
2018,7,26,6,0,402.0,46.0,3.3,17.3,110.0,228.08,176.65
2018,7,26,6,15,471.5,53.5,3.25,18.1,155.0,291.94,232.82
2018,7,26,6,30,541.0,61.0,3.2,18.9,200.0,362.61,293.04
2018,7,26,6,45,587.0,68.0,3.2,19.65,249.0,425.96,345.58
2018,7,26,7,0,633.0,75.0,3.2,20.4,298.0,492.77,398.78
2018,7,26,7,15,666.5,80.0,3.15,21.3,347.5,551.94,443.7
2018,7,26,7,30,700.0,85.0,3.1,22.2,397.0,612.47,487.84
2018,7,26,7,45,723.0,90.0,3.05,23.1,445.5,663.39,522.06
2018,7,26,8,0,746.0,95.0,3.0,24.0,494.0,716.65,556.64
2018,7,26,8,15,765.5,99.0,3.05,24.8,541.5,765.17,587.56
2018,7,26,8,30,785.0,103.0,3.1,25.6,589.0,812.39,616.94
2018,7,26,8,45,797.5,107.0,3.15,26.45,632.0,851.77,640.22
2018,7,26,9,0,810.0,111.0,3.2,27.3,675.0,888.86,661.63
2018,7,26,9,15,815.0,117.0,3.25,28.1,712.5,918.62,677.98
2018,7,26,9,30,820.0,123.0,3.3,28.9,750.0,945.29,692.17
2018,7,26,9,45,815.0,133.0,3.35,29.7,780.0,963.36,700.66
2018,7,26,10,0,810.0,143.0,3.4,30.5,810.0,977.68,706.78
2018,7,26,10,15,817.5,145.5,3.55,31.1,838.5,992.74,714.7
2018,7,26,10,30,825.0,148.0,3.7,31.7,867.0,1004.38,720.46
2018,7,26,10,45,829.5,150.0,3.8,32.25,888.5,1008.95,721.59
2018,7,26,11,0,834.0,152.0,3.9,32.8,910.0,1009.96,720.59
2018,7,26,11,15,838.5,152.5,4.1,33.0,925.0,1005.8,718.04
2018,7,26,11,30,843.0,153.0,4.3,33.2,940.0,986.23,705.64
2018,7,26,11,45,846.0,152.5,4.45,33.4,947.5,972.99,697.14
2018,7,26,12,0,849.0,152.0,4.6,33.6,955.0,956.42,686.48
2018,7,26,12,15,852.0,151.0,4.75,33.5,956.5,936.16,674.3
2018,7,26,12,30,855.0,150.0,4.9,33.4,958.0,912.75,660.37
2018,7,26,12,45,858.0,146.5,5.05,33.3,952.0,884.06,642.81
2018,7,26,13,0,861.0,143.0,5.2,33.2,946.0,852.41,623.09
2018,7,26,13,15,859.0,141.5,5.35,32.85,931.5,815.63,600.28
2018,7,26,13,30,857.0,140.0,5.5,32.5,917.0,776.41,575.44
2018,7,26,13,45,795.0,170.5,5.6,32.1,877.5,723.72,538.38
2018,7,26,14,0,733.0,201.0,5.7,31.7,838.0,669.49,499.13
2018,7,26,14,15,711.5,206.5,5.8,31.05,808.0,620.87,464.29
2018,7,26,14,30,690.0,212.0,5.9,30.4,778.0,572.58,428.68
2018,7,26,14,45,698.0,195.5,5.95,29.75,747.0,521.9,390.45
2018,7,26,15,0,706.0,179.0,6.0,29.1,716.0,469.42,349.45
2018,7,26,15,15,738.0,153.5,6.0,29.1,688.5,417.61,306.3
2018,7,26,15,30,770.0,128.0,6.0,29.1,661.0,365.86,261.55
2018,7,26,15,45,776.5,116.5,6.0,27.5,623.5,310.06,214.46
2018,7,26,16,0,783.0,105.0,6.0,25.9,586.0,252.98,165.69
2018,7,26,16,15,766.0,100.5,5.9,25.1,539.5,196.53,119.23
2018,7,26,16,30,749.0,96.0,5.8,24.3,493.0,141.91,79.5
2018,7,26,16,45,726.0,90.5,5.75,23.55,444.0,88.32,52.05
2018,7,26,17,0,703.0,85.0,5.7,22.8,395.0,57.24,43.74
2018,7,26,17,15,669.0,80.0,5.55,22.0,345.0,55.41,42.45
2018,7,26,17,30,635.0,75.0,5.4,21.2,295.0,53.47,41.01
2018,7,26,17,45,589.0,68.0,5.3,20.4,246.0,49.8,37.96
2018,7,26,18,0,543.0,61.0,5.2,19.6,197.0,45.95,34.63
2018,7,26,18,15,474.0,53.0,5.1,19.15,152.0,41.0,30.11
2018,7,26,18,30,405.0,45.0,5.0,18.7,107.0,35.9,25.24
2018,7,26,18,45,291.5,33.5,4.9,18.2,70.0,27.29,16.75
2018,7,26,19,0,178.0,22.0,4.8,17.7,33.0,17.39,0.0
2018,7,26,19,15,89.0,11.0,4.75,17.5,16.5,10.01,0.0
2018,7,26,19,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,45,10.5,2.0,4.15,14.2,1.5,0.0,0.0
2018,7,27,5,0,21.0,4.0,4.2,14.3,3.0,0.0,0.0
2018,7,27,5,15,89.0,14.0,4.25,14.8,18.5,32.36,0.0
2018,7,27,5,30,157.0,24.0,4.3,15.3,34.0,80.5,20.94
2018,7,27,5,45,237.0,37.5,4.3,15.8,67.5,137.63,99.32
2018,7,27,6,0,317.0,51.0,4.3,16.3,101.0,197.99,154.07
2018,7,27,6,15,377.5,63.0,4.3,17.0,143.5,256.85,206.26
2018,7,27,6,30,438.0,75.0,4.3,17.7,186.0,322.06,262.56
2018,7,27,6,45,475.5,87.0,4.25,18.35,232.5,380.22,311.54
2018,7,27,7,0,513.0,99.0,4.2,19.0,279.0,446.44,365.03
2018,7,27,7,15,546.5,108.5,4.15,19.6,327.0,505.38,411.2
2018,7,27,7,30,580.0,118.0,4.1,20.2,375.0,565.9,457.03
2018,7,27,7,45,601.0,127.5,4.05,20.8,422.0,618.25,495.07
2018,7,27,8,0,622.0,137.0,4.0,21.4,469.0,670.37,531.83
2018,7,27,8,15,643.5,144.0,4.0,22.05,515.5,719.64,565.24
2018,7,27,8,30,665.0,151.0,4.0,22.7,562.0,768.08,596.95
2018,7,27,8,45,678.5,158.5,4.0,23.35,604.5,808.77,622.52
2018,7,27,9,0,692.0,166.0,4.0,24.0,647.0,847.54,646.37
2018,7,27,9,15,721.0,164.0,4.05,24.55,690.5,888.28,671.73
2018,7,27,9,30,750.0,162.0,4.1,25.1,734.0,927.21,695.53
2018,7,27,9,45,789.0,150.0,4.2,25.65,776.0,956.97,713.16
2018,7,27,10,0,828.0,138.0,4.3,26.2,818.0,990.76,733.44
2018,7,27,10,15,834.5,140.5,4.4,26.65,846.5,1005.01,740.89
2018,7,27,10,30,841.0,143.0,4.5,27.1,875.0,1015.78,746.24
2018,7,27,10,45,845.0,146.0,4.55,27.55,897.0,1008.91,739.79
2018,7,27,11,0,849.0,149.0,4.6,28.0,919.0,1010.37,739.04
2018,7,27,11,15,852.0,150.0,4.7,28.25,933.5,1005.32,735.27
2018,7,27,11,30,855.0,151.0,4.8,28.5,948.0,996.76,729.32
2018,7,27,11,45,855.5,152.5,4.85,28.75,955.0,982.78,719.49
2018,7,27,12,0,856.0,154.0,4.9,29.0,962.0,965.48,707.57
2018,7,27,12,15,867.0,147.0,5.0,29.1,965.5,946.94,695.68
2018,7,27,12,30,878.0,140.0,5.1,29.2,969.0,924.89,681.42
2018,7,27,12,45,898.0,126.0,5.2,29.3,968.0,900.75,665.74
2018,7,27,13,0,918.0,112.0,5.3,29.4,967.0,872.45,647.17
2018,7,27,13,15,914.0,112.0,5.4,29.25,951.5,833.59,621.85
2018,7,27,13,30,910.0,112.0,5.5,29.1,936.0,792.23,594.55
2018,7,27,13,45,904.0,112.0,5.55,29.0,913.5,747.12,563.73
2018,7,27,14,0,898.0,112.0,5.6,28.9,891.0,700.05,529.15
2018,7,27,14,15,890.5,111.0,5.65,28.55,862.0,649.46,491.65
2018,7,27,14,30,883.0,110.0,5.7,28.2,833.0,597.5,452.03
2018,7,27,14,45,873.0,109.0,5.75,27.8,798.0,543.13,409.44
2018,7,27,15,0,863.0,108.0,5.8,27.4,763.0,488.12,364.98
2018,7,27,15,15,851.0,105.5,5.8,27.4,722.5,430.7,316.77
2018,7,27,15,30,839.0,103.0,5.8,27.4,682.0,373.4,267.52
2018,7,27,15,45,824.0,100.5,5.7,26.3,638.0,310.21,214.06
2018,7,27,16,0,809.0,98.0,5.6,25.2,594.0,252.77,164.87
2018,7,27,16,15,789.5,95.5,5.55,24.6,547.0,195.91,117.93
2018,7,27,16,30,770.0,93.0,5.5,24.0,500.0,141.12,78.22
2018,7,27,16,45,742.0,89.5,5.45,23.4,449.5,87.57,51.48
2018,7,27,17,0,714.0,86.0,5.4,22.8,399.0,58.12,44.5
2018,7,27,17,15,676.5,81.5,5.4,22.05,348.0,56.65,43.52
2018,7,27,17,30,639.0,77.0,5.4,21.3,297.0,55.12,42.43
2018,7,27,17,45,584.5,71.0,5.35,20.5,246.5,52.27,40.1
2018,7,27,18,0,530.0,65.0,5.3,19.7,196.0,49.34,37.56
2018,7,27,18,15,452.0,56.5,5.3,19.0,150.5,44.09,32.79
2018,7,27,18,30,374.0,48.0,5.3,18.3,105.0,38.7,27.65
2018,7,27,18,45,257.5,35.0,5.3,17.6,67.5,27.34,16.7
2018,7,27,19,0,141.0,22.0,5.3,16.9,30.0,17.37,0.0
2018,7,27,19,15,70.5,11.0,5.25,16.55,15.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,15.9,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,26.5,8.5,2.5,13.7,10.0,13.57,0.0
2018,7,28,5,30,53.0,17.0,2.7,14.1,20.0,37.09,3.86
2018,7,28,5,45,104.5,36.0,2.85,14.55,49.5,83.95,59.38
2018,7,28,6,0,156.0,55.0,3.0,15.0,79.0,131.74,102.14
2018,7,28,6,15,205.0,75.5,2.95,15.65,119.5,185.62,149.08
2018,7,28,6,30,254.0,96.0,2.9,16.3,160.0,244.4,199.46
2018,7,28,6,45,298.0,114.5,2.8,17.0,206.0,302.66,248.17
2018,7,28,7,0,342.0,133.0,2.7,17.7,252.0,364.88,298.54
2018,7,28,7,15,378.5,148.5,2.7,18.3,299.5,434.04,352.73
2018,7,28,7,30,415.0,164.0,2.7,18.9,347.0,494.89,398.94
2018,7,28,7,45,446.0,175.0,2.65,19.55,393.5,548.71,438.3
2018,7,28,8,0,477.0,186.0,2.6,20.2,440.0,603.66,477.33
2018,7,28,8,15,502.0,196.0,2.6,20.85,485.5,653.29,511.48
2018,7,28,8,30,527.0,206.0,2.6,21.5,531.0,702.86,544.76
2018,7,28,8,45,547.5,214.5,2.6,22.1,573.5,746.34,573.03
2018,7,28,9,0,568.0,223.0,2.6,22.7,616.0,788.81,600.05
2018,7,28,9,15,579.5,232.0,2.65,23.4,653.5,822.01,620.12
2018,7,28,9,30,591.0,241.0,2.7,24.1,691.0,853.21,638.62
2018,7,28,9,45,595.0,252.0,2.75,24.75,722.5,881.4,654.72
2018,7,28,10,0,599.0,263.0,2.8,25.4,754.0,902.09,665.82
2018,7,28,10,15,610.5,267.0,2.95,26.1,782.5,920.6,676.39
2018,7,28,10,30,622.0,271.0,3.1,26.8,811.0,936.27,685.06
2018,7,28,10,45,633.0,272.5,3.2,27.45,834.0,946.02,689.71
2018,7,28,11,0,644.0,274.0,3.3,28.1,857.0,952.68,692.42
2018,7,28,11,15,651.0,275.0,3.45,28.65,872.5,951.7,690.76
2018,7,28,11,30,658.0,276.0,3.6,29.2,888.0,947.54,687.1
2018,7,28,11,45,662.5,275.5,3.7,29.7,896.0,936.36,678.73
2018,7,28,12,0,667.0,275.0,3.8,30.2,904.0,922.14,668.43
2018,7,28,12,15,684.5,264.5,3.9,30.45,910.0,907.64,659.04
2018,7,28,12,30,702.0,254.0,4.0,30.7,916.0,889.73,647.32
2018,7,28,12,45,736.0,231.5,4.1,31.0,920.5,871.58,635.69
2018,7,28,13,0,770.0,209.0,4.2,31.3,925.0,848.98,620.88
2018,7,28,13,15,767.0,206.5,4.3,31.2,910.0,810.89,595.45
2018,7,28,13,30,764.0,204.0,4.4,31.1,895.0,770.72,568.19
2018,7,28,13,45,759.0,201.5,4.55,31.05,873.5,727.22,538.06
2018,7,28,14,0,754.0,199.0,4.7,31.0,852.0,682.17,506.27
2018,7,28,14,15,747.5,195.0,4.8,30.6,824.5,633.55,471.67
2018,7,28,14,30,741.0,191.0,4.9,30.2,797.0,583.96,435.26
2018,7,28,14,45,728.0,187.5,5.0,29.85,761.5,530.69,394.91
2018,7,28,15,0,715.0,184.0,5.1,29.5,726.0,477.56,353.39
2018,7,28,15,15,700.0,179.0,5.1,29.5,686.0,422.8,308.9
2018,7,28,15,30,685.0,174.0,5.1,29.5,646.0,368.92,264.15
2018,7,28,15,45,679.5,164.0,5.15,28.35,606.0,314.87,219.52
2018,7,28,16,0,674.0,154.0,5.2,27.2,566.0,261.1,174.73
2018,7,28,16,15,640.0,148.0,5.15,26.55,513.5,206.33,131.36
2018,7,28,16,30,606.0,142.0,5.1,25.9,461.0,155.67,95.65
2018,7,28,16,45,567.5,132.0,5.05,25.2,407.0,106.08,69.66
2018,7,28,17,0,529.0,122.0,5.0,24.5,353.0,83.54,65.8
2018,7,28,17,15,512.0,110.5,4.95,23.6,310.5,77.39,60.99
2018,7,28,17,30,495.0,99.0,4.9,22.7,268.0,70.86,55.73
2018,7,28,17,45,466.0,88.0,4.85,21.8,226.0,64.27,50.26
2018,7,28,18,0,437.0,77.0,4.8,20.9,184.0,57.35,44.3
2018,7,28,18,15,366.5,64.5,4.7,20.2,140.0,48.82,36.69
2018,7,28,18,30,296.0,52.0,4.6,19.5,96.0,40.0,28.57
2018,7,28,18,45,203.0,36.5,4.5,18.8,61.5,28.46,17.34
2018,7,28,19,0,110.0,21.0,4.4,18.1,27.0,16.57,0.0
2018,7,28,19,15,55.0,10.5,4.4,17.75,13.5,9.55,0.0
2018,7,28,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,5,15,21.5,10.0,3.4,14.85,11.0,13.83,0.0
2018,7,29,5,30,43.0,20.0,3.4,15.1,22.0,34.9,0.0
2018,7,29,5,45,100.0,37.0,3.45,15.4,50.0,84.31,59.17
2018,7,29,6,0,157.0,54.0,3.5,15.7,78.0,131.15,101.3
2018,7,29,6,15,217.5,71.0,3.5,16.2,117.5,185.85,149.01
2018,7,29,6,30,278.0,88.0,3.5,16.7,157.0,246.97,201.66
2018,7,29,6,45,339.5,101.5,3.5,17.25,205.5,321.43,264.0
2018,7,29,7,0,401.0,115.0,3.5,17.8,254.0,391.92,321.63
2018,7,29,7,15,452.5,126.0,3.5,18.4,306.5,458.16,374.14
2018,7,29,7,30,504.0,137.0,3.5,19.0,359.0,528.09,427.9
2018,7,29,7,45,533.0,147.0,3.5,19.6,407.0,583.17,468.5
2018,7,29,8,0,562.0,157.0,3.5,20.2,455.0,639.0,508.56
2018,7,29,8,15,586.0,164.5,3.5,20.85,501.0,694.84,547.26
2018,7,29,8,30,610.0,172.0,3.5,21.5,547.0,744.24,580.46
2018,7,29,8,45,629.5,178.0,3.55,22.1,590.0,787.15,608.46
2018,7,29,9,0,649.0,184.0,3.6,22.7,633.0,828.59,634.7
2018,7,29,9,15,667.0,188.5,3.6,23.0,673.0,865.26,657.77
2018,7,29,9,30,685.0,193.0,3.6,23.3,713.0,899.82,679.18
2018,7,29,9,45,703.0,193.5,3.65,23.6,748.5,927.73,696.2
2018,7,29,10,0,721.0,194.0,3.7,23.9,784.0,953.02,711.43
2018,7,29,10,15,732.5,195.5,3.75,24.05,813.0,970.04,721.54
2018,7,29,10,30,744.0,197.0,3.8,24.2,842.0,983.92,729.68
2018,7,29,10,45,692.0,227.0,3.9,24.3,839.0,960.46,713.43
2018,7,29,11,0,640.0,257.0,4.0,24.4,836.0,932.68,693.89
2018,7,29,11,15,595.5,289.5,4.05,24.45,835.0,911.07,677.52
2018,7,29,11,30,551.0,322.0,4.1,24.5,834.0,886.53,659.15
2018,7,29,11,45,554.0,326.5,4.2,24.5,844.5,880.31,655.12
2018,7,29,12,0,557.0,331.0,4.3,24.5,855.0,871.36,649.12
2018,7,29,12,15,512.5,353.0,4.35,24.55,835.5,832.38,620.97
2018,7,29,12,30,468.0,375.0,4.4,24.6,816.0,792.63,592.32
2018,7,29,12,45,464.5,376.0,4.5,24.65,810.5,769.37,576.36
2018,7,29,13,0,461.0,377.0,4.6,24.7,805.0,744.55,559.18
2018,7,29,13,15,457.0,371.5,4.65,24.6,790.0,712.29,536.75
2018,7,29,13,30,453.0,366.0,4.7,24.5,775.0,679.02,513.31
2018,7,29,13,45,410.0,368.5,4.8,24.45,731.5,623.93,473.24
2018,7,29,14,0,367.0,371.0,4.9,24.4,688.0,570.86,434.17
2018,7,29,14,15,332.5,365.0,4.9,24.1,645.0,520.73,397.05
2018,7,29,14,30,298.0,359.0,4.9,23.8,602.0,473.35,361.49
2018,7,29,14,45,212.0,355.0,4.95,23.5,524.0,406.7,311.02
2018,7,29,15,0,126.0,351.0,5.0,23.2,446.0,347.26,266.03
2018,7,29,15,15,179.0,321.0,5.0,23.2,448.0,332.97,254.29
2018,7,29,15,30,232.0,291.0,5.0,23.2,450.0,308.25,233.33
2018,7,29,15,45,189.0,278.0,5.0,22.65,402.0,272.56,205.93
2018,7,29,16,0,146.0,265.0,5.0,22.1,354.0,237.05,179.24
2018,7,29,16,15,247.5,227.0,5.0,21.65,363.0,206.47,150.87
2018,7,29,16,30,349.0,189.0,5.0,21.2,372.0,170.23,119.5
2018,7,29,16,45,310.5,175.0,5.0,20.75,325.5,133.13,98.14
2018,7,29,17,0,272.0,161.0,5.0,20.3,279.0,114.17,93.24
2018,7,29,17,15,294.5,135.5,4.95,19.75,248.5,98.71,80.4
2018,7,29,17,30,317.0,110.0,4.9,19.2,218.0,77.62,62.42
2018,7,29,17,45,286.5,96.5,4.85,18.65,181.5,73.27,58.78
2018,7,29,18,0,256.0,83.0,4.8,18.1,145.0,63.8,50.45
2018,7,29,18,15,143.0,66.5,4.7,17.7,99.5,51.61,39.48
2018,7,29,18,30,30.0,50.0,4.6,17.3,54.0,41.65,30.22
2018,7,29,18,45,20.0,33.0,4.5,16.85,35.5,27.95,16.88
2018,7,29,19,0,10.0,16.0,4.4,16.4,17.0,14.06,0.0
2018,7,29,19,15,5.0,8.0,4.35,16.25,8.5,7.28,0.0
2018,7,29,19,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.5,3.55,14.35,11.0,15.14,0.0
2018,7,30,5,30,59.0,19.0,3.6,14.7,22.0,41.48,0.0
2018,7,30,5,45,127.0,36.5,3.7,15.05,52.5,93.12,65.21
2018,7,30,6,0,195.0,54.0,3.8,15.4,83.0,146.51,113.47
2018,7,30,6,15,236.5,71.0,3.75,16.15,120.0,194.75,156.23
2018,7,30,6,30,278.0,88.0,3.7,16.9,157.0,247.29,201.78
2018,7,30,6,45,319.5,105.0,3.65,17.6,201.5,314.48,257.93
2018,7,30,7,0,361.0,122.0,3.6,18.3,246.0,375.66,307.7
2018,7,30,7,15,392.5,137.0,3.55,19.1,292.0,431.27,351.32
2018,7,30,7,30,424.0,152.0,3.5,19.9,338.0,488.79,394.98
2018,7,30,7,45,444.5,166.0,3.4,20.65,382.0,538.49,431.11
2018,7,30,8,0,465.0,180.0,3.3,21.4,426.0,588.46,466.33
2018,7,30,8,15,513.0,186.0,3.35,22.2,480.5,652.34,511.72
2018,7,30,8,30,561.0,192.0,3.4,23.0,535.0,717.78,556.94
2018,7,30,8,45,580.5,199.0,3.4,23.85,577.5,759.84,583.66
2018,7,30,9,0,600.0,206.0,3.4,24.7,620.0,806.92,613.25
2018,7,30,9,15,619.0,210.5,3.4,25.45,659.5,843.56,635.44
2018,7,30,9,30,638.0,215.0,3.4,26.2,699.0,878.24,655.96
2018,7,30,9,45,602.0,240.0,3.45,26.95,713.5,877.59,651.35
2018,7,30,10,0,566.0,265.0,3.5,27.7,728.0,868.76,641.69
2018,7,30,10,15,574.0,271.0,3.6,28.2,754.5,885.6,651.45
2018,7,30,10,30,582.0,277.0,3.7,28.7,781.0,903.17,661.41
2018,7,30,10,45,655.0,248.5,3.75,29.25,829.0,945.75,689.47
2018,7,30,11,0,728.0,220.0,3.8,29.8,877.0,984.15,712.68
2018,7,30,11,15,672.5,252.0,3.85,30.2,867.0,951.92,689.88
2018,7,30,11,30,617.0,284.0,3.9,30.6,857.0,916.17,663.74
2018,7,30,11,45,524.0,340.0,3.95,31.05,829.0,865.07,626.08
2018,7,30,12,0,431.0,396.0,4.0,31.5,801.0,814.3,588.53
2018,7,30,12,15,549.0,330.0,4.05,31.75,846.0,844.87,612.09
2018,7,30,12,30,667.0,264.0,4.1,32.0,891.0,868.72,630.31
2018,7,30,12,45,724.5,229.0,4.15,32.25,905.0,860.28,625.38
2018,7,30,13,0,782.0,194.0,4.2,32.5,919.0,841.83,613.26
2018,7,30,13,15,778.5,193.0,4.25,32.4,904.5,805.24,589.25
2018,7,30,13,30,775.0,192.0,4.3,32.3,890.0,766.54,562.83
2018,7,30,13,45,778.0,185.0,4.35,32.15,871.0,725.33,534.44
2018,7,30,14,0,781.0,178.0,4.4,32.0,852.0,681.85,503.78
2018,7,30,14,15,772.0,175.5,4.5,31.6,823.0,632.7,468.76
2018,7,30,14,30,763.0,173.0,4.6,31.2,794.0,582.72,432.12
2018,7,30,14,45,751.0,170.0,4.65,30.75,759.0,527.79,390.81
2018,7,30,15,0,739.0,167.0,4.7,30.3,724.0,474.35,349.24
2018,7,30,15,15,724.5,163.0,4.7,30.3,684.5,419.29,304.58
2018,7,30,15,30,710.0,159.0,4.7,30.3,645.0,364.99,259.5
2018,7,30,15,45,689.0,154.0,4.75,29.1,600.0,309.07,213.91
2018,7,30,16,0,668.0,149.0,4.8,27.9,555.0,255.17,169.7
2018,7,30,16,15,641.0,143.5,4.85,27.1,507.0,202.21,127.76
2018,7,30,16,30,614.0,138.0,4.9,26.3,459.0,152.47,92.84
2018,7,30,16,45,580.0,131.5,4.9,25.5,410.0,105.18,69.25
2018,7,30,17,0,546.0,125.0,4.9,24.7,361.0,85.87,67.73
2018,7,30,17,15,502.5,116.0,4.9,23.7,311.5,81.28,64.3
2018,7,30,17,30,459.0,107.0,4.9,22.7,262.0,76.45,60.55
2018,7,30,17,45,400.0,95.0,4.9,21.7,213.5,69.14,54.48
2018,7,30,18,0,341.0,83.0,4.9,20.7,165.0,61.52,47.93
2018,7,30,18,15,275.5,66.5,4.8,19.95,122.5,50.14,37.81
2018,7,30,18,30,210.0,50.0,4.7,19.2,80.0,38.32,27.08
2018,7,30,18,45,136.5,32.5,4.65,18.4,49.0,25.26,14.38
2018,7,30,19,0,63.0,15.0,4.6,17.6,18.0,12.43,0.0
2018,7,30,19,15,31.5,7.5,4.55,17.25,9.0,6.82,0.0
2018,7,30,19,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
